,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2017/2/4 10:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,8.9 ,8.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/4 11:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.0 ,8.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/4 12:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.6 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.0 ,8.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/4 13:00,16.1 ,14.7 ,14.9 ,16.1 ,14.6 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.0 ,8.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/4 14:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.0 ,8.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/4 15:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.0 ,8.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/4 16:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.0 ,8.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/4 17:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.1 ,9.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/4 18:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.1 ,9.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/4 19:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.8 ,14.4 ,1.9 ,2.5 ,9.1 ,9.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/4 20:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.1 ,9.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/4 21:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.8 ,14.4 ,1.9 ,2.5 ,9.1 ,9.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/4 22:00,16.0 ,14.7 ,14.9 ,16.1 ,14.6 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.1 ,9.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/4 23:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.1 ,9.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 0:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.1 ,9.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 1:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.1 ,9.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 2:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.1 ,9.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 3:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.1 ,9.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 4:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.1 ,9.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 5:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.1 ,8.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 6:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.1 ,9.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 7:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.1 ,8.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 8:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.1 ,8.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 9:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.3 ,1.9 ,2.5 ,9.1 ,8.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 10:00,16.1 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,14.9 ,15.7 ,14.3 ,1.9 ,2.5 ,9.1 ,9.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 11:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.1 ,9.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 12:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.1 ,9.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 13:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.1 ,9.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 14:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.1 ,9.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 15:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.2 ,9.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 16:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.2 ,9.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 17:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.2 ,9.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 18:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.2 ,9.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 19:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.2 ,9.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 20:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.2 ,9.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 21:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.2 ,9.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 22:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.2 ,9.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/5 23:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.3 ,9.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 0:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.3 ,9.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 1:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.3 ,9.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 2:00,16.1 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.3 ,9.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 3:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.3 ,9.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 4:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.3 ,9.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 5:00,16.1 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.3 ,9.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 6:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.3 ,9.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 7:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.3 ,9.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 8:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.3 ,9.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 9:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.4 ,9.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 10:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.3 ,9.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 11:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.5 ,9.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 12:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.4 ,9.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 13:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.5 ,9.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 14:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.5 ,9.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 15:00,16.0 ,14.7 ,14.9 ,16.1 ,14.6 ,15.6 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.5 ,9.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 16:00,16.0 ,14.7 ,14.9 ,15.9 ,14.4 ,15.4 ,15.0 ,15.7 ,14.3 ,1.9 ,2.5 ,9.6 ,9.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 17:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.6 ,9.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 18:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.4 ,14.9 ,15.7 ,14.3 ,1.9 ,2.5 ,9.6 ,9.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 19:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,2.0 ,2.5 ,9.6 ,9.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 20:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,2.0 ,2.5 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 21:00,16.1 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 22:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/6 23:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.8 ,9.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 0:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.8 ,9.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 1:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,2.0 ,2.5 ,9.8 ,9.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 2:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,2.0 ,2.5 ,9.9 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 3:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.9 ,9.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 4:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,2.0 ,2.5 ,9.8 ,9.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 5:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,2.0 ,2.5 ,9.8 ,9.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 6:00,16.1 ,14.8 ,14.9 ,16.0 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.8 ,9.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 7:00,16.1 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 8:00,16.1 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,14.9 ,15.7 ,14.4 ,1.9 ,2.5 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 9:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 10:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 11:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 12:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 13:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.9 ,9.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 14:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.9 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 15:00,16.1 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.9 ,2.5 ,9.9 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 16:00,16.0 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,2.0 ,2.5 ,10.0 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 17:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,2.0 ,2.5 ,10.0 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 18:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,2.0 ,2.5 ,10.0 ,9.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 19:00,16.1 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,2.0 ,2.5 ,10.0 ,9.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 20:00,16.1 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,2.0 ,2.5 ,10.0 ,9.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 21:00,16.1 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,2.0 ,2.5 ,10.1 ,9.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 22:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,2.0 ,2.5 ,10.1 ,9.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/7 23:00,16.1 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,2.0 ,2.6 ,10.1 ,9.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 0:00,16.1 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,2.0 ,2.6 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 1:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,2.0 ,2.6 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 2:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,2.0 ,2.6 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 3:00,16.1 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,2.0 ,2.5 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 4:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.3 ,2.0 ,2.5 ,10.2 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 5:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.3 ,2.0 ,2.5 ,10.2 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 6:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,2.0 ,2.6 ,10.2 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 7:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.3 ,2.0 ,2.5 ,10.2 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 8:00,16.1 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.3 ,2.0 ,2.5 ,10.2 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 9:00,16.1 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.3 ,2.0 ,2.5 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 10:00,16.0 ,14.7 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,2.0 ,2.6 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 11:00,16.1 ,14.7 ,14.9 ,16.1 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.5 ,2.6 ,10.3 ,10.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 12:00,16.1 ,14.8 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.5 ,2.6 ,10.3 ,10.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 13:00,16.0 ,14.8 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.3 ,1.5 ,2.6 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 14:00,16.1 ,14.8 ,14.9 ,16.0 ,14.5 ,15.5 ,15.0 ,15.7 ,14.4 ,1.5 ,2.6 ,10.4 ,10.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 15:00,16.1 ,14.8 ,14.9 ,16.1 ,14.6 ,15.5 ,15.1 ,15.7 ,14.4 ,1.5 ,2.6 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 16:00,16.1 ,14.8 ,15.0 ,16.0 ,14.6 ,15.5 ,15.1 ,15.7 ,14.4 ,1.5 ,2.6 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 17:00,16.1 ,14.8 ,15.0 ,16.1 ,14.6 ,15.5 ,15.1 ,15.7 ,14.4 ,1.5 ,2.6 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 18:00,16.1 ,14.9 ,15.0 ,16.0 ,14.6 ,15.5 ,15.1 ,15.7 ,14.4 ,1.5 ,2.6 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 19:00,16.1 ,14.9 ,14.9 ,16.1 ,14.6 ,15.6 ,15.1 ,15.7 ,14.4 ,1.5 ,2.6 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 20:00,16.1 ,14.9 ,14.9 ,16.0 ,14.6 ,15.5 ,15.1 ,15.7 ,14.4 ,1.5 ,2.6 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 21:00,16.1 ,14.9 ,14.9 ,16.1 ,14.6 ,15.5 ,15.1 ,15.7 ,14.4 ,1.5 ,2.6 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 22:00,16.1 ,14.9 ,14.9 ,16.1 ,14.6 ,15.5 ,15.1 ,15.7 ,14.4 ,1.5 ,2.6 ,10.6 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/8 23:00,16.1 ,14.8 ,14.9 ,16.0 ,14.6 ,15.5 ,15.1 ,15.7 ,14.4 ,1.5 ,2.6 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 0:00,16.1 ,14.8 ,14.9 ,16.1 ,14.6 ,15.5 ,15.1 ,15.7 ,14.4 ,1.5 ,2.6 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 1:00,16.1 ,14.8 ,14.9 ,16.1 ,14.6 ,15.5 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 2:00,16.0 ,14.8 ,14.9 ,16.0 ,14.6 ,15.5 ,15.1 ,15.7 ,14.4 ,1.5 ,2.6 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 3:00,16.1 ,14.8 ,14.9 ,16.1 ,14.6 ,15.5 ,15.1 ,15.7 ,14.4 ,1.5 ,2.6 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 4:00,16.1 ,14.9 ,14.9 ,16.1 ,14.6 ,15.5 ,15.1 ,15.7 ,14.4 ,1.5 ,2.6 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 5:00,16.1 ,14.9 ,14.9 ,16.1 ,14.6 ,15.5 ,15.1 ,15.7 ,14.4 ,1.5 ,2.6 ,10.7 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 6:00,16.1 ,14.9 ,14.9 ,16.1 ,14.6 ,15.5 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 7:00,16.1 ,14.9 ,14.9 ,16.1 ,14.6 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.7 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 8:00,16.1 ,14.9 ,14.9 ,16.1 ,14.6 ,15.5 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.7 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 9:00,16.1 ,14.9 ,14.9 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.7 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 10:00,16.1 ,14.9 ,14.9 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 11:00,16.1 ,14.9 ,14.9 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 12:00,16.1 ,14.9 ,14.9 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 13:00,16.1 ,14.9 ,15.0 ,16.1 ,14.6 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 14:00,16.1 ,14.9 ,15.0 ,16.1 ,14.6 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 15:00,16.1 ,14.9 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 16:00,16.1 ,14.9 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.7 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 17:00,16.1 ,14.9 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.7 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 18:00,16.1 ,14.9 ,15.0 ,16.1 ,14.6 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.7 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 19:00,16.1 ,14.9 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 20:00,16.1 ,14.9 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 21:00,16.1 ,14.9 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.7 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 22:00,16.1 ,14.9 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.7 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/9 23:00,16.1 ,14.9 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.7 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 0:00,16.1 ,14.9 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 1:00,16.1 ,14.9 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 2:00,16.1 ,14.9 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 3:00,16.1 ,15.0 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 4:00,16.1 ,14.9 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 5:00,16.1 ,15.0 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 6:00,16.1 ,15.0 ,15.0 ,16.1 ,14.7 ,15.6 ,15.2 ,15.8 ,14.4 ,1.5 ,2.6 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 7:00,16.1 ,15.0 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 8:00,16.1 ,15.0 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.5 ,1.5 ,2.6 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 9:00,16.1 ,15.0 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 10:00,16.1 ,15.0 ,15.0 ,16.1 ,14.7 ,15.6 ,15.2 ,15.8 ,14.4 ,1.5 ,2.6 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 11:00,16.1 ,15.0 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 12:00,16.1 ,15.0 ,15.0 ,16.1 ,14.7 ,15.6 ,15.2 ,15.8 ,14.5 ,1.5 ,2.6 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 13:00,16.1 ,15.0 ,15.0 ,16.1 ,14.7 ,15.6 ,15.2 ,15.8 ,14.4 ,1.5 ,2.6 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 14:00,16.1 ,15.0 ,15.0 ,16.1 ,14.7 ,15.6 ,15.2 ,15.8 ,14.4 ,1.5 ,2.6 ,10.9 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 15:00,16.1 ,15.0 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 16:00,16.2 ,15.0 ,15.0 ,16.1 ,14.7 ,15.6 ,15.2 ,15.8 ,14.4 ,1.5 ,2.6 ,10.9 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 17:00,16.1 ,15.0 ,15.0 ,16.1 ,14.7 ,15.6 ,15.2 ,15.8 ,14.4 ,1.5 ,2.6 ,10.9 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 18:00,16.2 ,15.0 ,15.0 ,16.1 ,14.7 ,15.6 ,15.1 ,15.8 ,14.4 ,1.5 ,2.6 ,10.9 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 19:00,16.2 ,15.0 ,15.0 ,16.1 ,14.7 ,15.6 ,15.2 ,15.8 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 20:00,16.1 ,15.0 ,15.0 ,16.1 ,14.7 ,15.6 ,15.2 ,15.8 ,14.4 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 21:00,16.1 ,15.0 ,15.0 ,16.1 ,14.7 ,15.6 ,15.2 ,15.8 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 22:00,16.2 ,15.0 ,15.0 ,16.1 ,14.7 ,15.6 ,15.2 ,15.8 ,14.4 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/10 23:00,16.1 ,15.0 ,15.0 ,16.2 ,14.7 ,15.6 ,15.2 ,15.9 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 0:00,16.2 ,15.0 ,15.1 ,16.1 ,14.7 ,15.6 ,15.2 ,15.8 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 1:00,16.1 ,15.0 ,15.0 ,16.2 ,14.7 ,15.7 ,15.2 ,15.9 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 2:00,16.2 ,15.0 ,15.1 ,16.1 ,14.7 ,15.6 ,15.2 ,15.8 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 3:00,16.2 ,15.0 ,15.1 ,16.2 ,14.7 ,15.7 ,15.2 ,15.9 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 4:00,16.2 ,15.0 ,15.1 ,16.2 ,14.7 ,15.7 ,15.2 ,15.8 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 5:00,16.2 ,15.0 ,15.1 ,16.2 ,14.7 ,15.7 ,15.2 ,15.9 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 6:00,16.2 ,15.0 ,15.1 ,16.2 ,14.7 ,15.7 ,15.2 ,15.9 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 7:00,16.2 ,15.0 ,15.1 ,16.2 ,14.7 ,15.7 ,15.1 ,15.9 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 8:00,16.2 ,15.0 ,15.1 ,16.2 ,14.7 ,15.7 ,15.1 ,15.9 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 9:00,16.2 ,15.0 ,15.1 ,16.2 ,14.8 ,15.7 ,15.1 ,15.9 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 10:00,16.2 ,15.0 ,15.1 ,16.2 ,14.7 ,15.7 ,15.1 ,15.9 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 11:00,16.2 ,15.0 ,15.1 ,16.2 ,14.7 ,15.7 ,15.1 ,15.9 ,14.5 ,1.5 ,2.6 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 12:00,16.2 ,15.0 ,15.1 ,16.1 ,14.7 ,15.6 ,15.1 ,15.9 ,14.4 ,1.5 ,2.6 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 13:00,16.2 ,15.0 ,15.1 ,16.2 ,14.7 ,15.7 ,15.1 ,15.9 ,14.5 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 14:00,16.2 ,15.0 ,15.1 ,16.2 ,14.8 ,15.7 ,15.1 ,15.9 ,14.5 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 15:00,16.2 ,15.0 ,15.1 ,16.2 ,14.8 ,15.7 ,15.1 ,15.9 ,14.5 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 16:00,16.2 ,15.0 ,15.1 ,16.2 ,14.8 ,15.7 ,15.1 ,15.9 ,14.4 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 17:00,16.2 ,15.0 ,15.1 ,16.2 ,14.7 ,15.7 ,15.1 ,15.9 ,14.5 ,1.5 ,2.6 ,11.1 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 18:00,16.2 ,15.0 ,15.1 ,16.2 ,14.7 ,15.7 ,15.1 ,15.9 ,14.5 ,1.5 ,2.6 ,11.1 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 19:00,16.2 ,15.0 ,15.1 ,16.2 ,14.8 ,15.7 ,15.1 ,15.9 ,14.5 ,1.5 ,2.6 ,11.1 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 20:00,16.3 ,15.1 ,15.1 ,16.2 ,14.8 ,15.7 ,15.1 ,15.9 ,14.5 ,1.5 ,2.6 ,11.1 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 21:00,16.3 ,15.1 ,15.1 ,16.2 ,14.8 ,15.7 ,15.2 ,15.9 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 22:00,16.2 ,15.1 ,15.2 ,16.2 ,14.8 ,15.7 ,15.2 ,15.9 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/11 23:00,16.2 ,15.1 ,15.1 ,16.3 ,14.8 ,15.7 ,15.1 ,15.9 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 0:00,16.3 ,15.1 ,15.2 ,16.3 ,14.8 ,15.7 ,15.2 ,15.9 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 1:00,16.3 ,15.1 ,15.1 ,16.3 ,14.8 ,15.7 ,15.2 ,15.9 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 2:00,16.3 ,15.1 ,15.2 ,16.3 ,14.8 ,15.8 ,15.2 ,15.9 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 3:00,16.3 ,15.1 ,15.2 ,16.3 ,14.8 ,15.7 ,15.2 ,15.9 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 4:00,16.3 ,15.1 ,15.2 ,16.3 ,14.8 ,15.8 ,15.2 ,15.9 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 5:00,16.3 ,15.1 ,15.2 ,16.3 ,14.8 ,15.8 ,15.2 ,16.0 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 6:00,16.3 ,15.1 ,15.2 ,16.3 ,14.8 ,15.8 ,15.2 ,16.0 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 7:00,16.3 ,15.1 ,15.2 ,16.3 ,14.8 ,15.8 ,15.2 ,16.0 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 8:00,16.3 ,15.1 ,15.2 ,16.3 ,14.8 ,15.7 ,15.2 ,16.0 ,14.5 ,1.5 ,2.6 ,11.1 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 9:00,16.3 ,15.1 ,15.2 ,16.3 ,14.8 ,15.8 ,15.2 ,16.0 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 10:00,16.3 ,15.1 ,15.2 ,16.3 ,14.8 ,15.8 ,15.2 ,16.0 ,14.5 ,1.5 ,2.6 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 11:00,16.3 ,15.1 ,15.2 ,16.3 ,14.8 ,15.8 ,15.2 ,16.0 ,14.5 ,1.5 ,2.6 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 12:00,16.3 ,15.2 ,15.2 ,16.3 ,14.8 ,15.8 ,15.2 ,16.0 ,14.5 ,1.5 ,2.6 ,11.1 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 13:00,16.3 ,15.2 ,15.2 ,16.3 ,14.8 ,15.8 ,15.2 ,16.0 ,14.5 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 14:00,16.3 ,15.1 ,15.2 ,16.3 ,14.9 ,15.8 ,15.2 ,16.0 ,14.6 ,1.5 ,2.6 ,11.1 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 15:00,16.3 ,15.2 ,15.2 ,16.3 ,14.8 ,15.8 ,15.2 ,16.0 ,14.6 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 16:00,16.3 ,15.2 ,15.2 ,16.3 ,14.8 ,15.7 ,15.2 ,16.0 ,14.5 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 17:00,16.3 ,15.2 ,15.2 ,16.3 ,14.8 ,15.8 ,15.2 ,16.0 ,14.5 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 18:00,16.3 ,15.2 ,15.2 ,16.3 ,14.9 ,15.8 ,15.2 ,16.0 ,14.6 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 19:00,16.3 ,15.2 ,15.2 ,16.3 ,14.9 ,15.8 ,15.3 ,16.0 ,14.5 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 20:00,16.3 ,15.2 ,15.3 ,16.3 ,14.9 ,15.8 ,15.2 ,16.0 ,14.6 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 21:00,16.3 ,15.2 ,15.3 ,16.3 ,14.9 ,15.8 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 22:00,16.3 ,15.2 ,15.3 ,16.3 ,14.9 ,15.8 ,15.2 ,16.0 ,14.6 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/12 23:00,16.3 ,15.2 ,15.3 ,16.3 ,14.9 ,15.8 ,15.2 ,16.0 ,14.5 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 0:00,16.3 ,15.2 ,15.3 ,16.3 ,14.9 ,15.8 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 1:00,16.3 ,15.2 ,15.3 ,16.3 ,14.9 ,15.8 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 2:00,16.3 ,15.2 ,15.3 ,16.3 ,14.9 ,15.8 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 3:00,16.3 ,15.2 ,15.3 ,16.3 ,14.9 ,15.8 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 4:00,16.4 ,15.2 ,15.3 ,16.4 ,14.9 ,15.8 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 5:00,16.4 ,15.2 ,15.3 ,16.4 ,14.9 ,15.8 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 6:00,16.4 ,15.2 ,15.3 ,16.4 ,14.9 ,15.8 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 7:00,16.4 ,15.2 ,15.3 ,16.4 ,14.9 ,15.8 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.2 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 8:00,16.3 ,15.2 ,15.3 ,16.4 ,14.9 ,15.8 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 9:00,16.4 ,15.2 ,15.3 ,16.4 ,14.9 ,15.8 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.2 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 10:00,16.4 ,15.2 ,15.3 ,16.4 ,14.9 ,15.8 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.2 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 11:00,16.4 ,15.2 ,15.3 ,16.4 ,14.9 ,15.8 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.2 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 12:00,16.4 ,15.2 ,15.3 ,16.4 ,14.9 ,15.8 ,15.3 ,16.1 ,14.6 ,1.5 ,2.5 ,11.2 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 13:00,16.4 ,15.2 ,15.4 ,16.4 ,14.9 ,15.8 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.2 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 14:00,16.4 ,15.2 ,15.4 ,16.4 ,14.9 ,15.8 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.2 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 15:00,16.4 ,15.2 ,15.3 ,16.4 ,14.9 ,15.8 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.2 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 16:00,16.4 ,15.3 ,15.4 ,16.4 ,14.9 ,15.9 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 17:00,16.4 ,15.3 ,15.4 ,16.4 ,14.9 ,15.8 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 18:00,16.4 ,15.3 ,15.4 ,16.4 ,14.9 ,15.9 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 19:00,16.4 ,15.3 ,15.4 ,16.4 ,14.9 ,15.9 ,15.3 ,16.1 ,14.6 ,1.5 ,2.5 ,11.2 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 20:00,16.4 ,15.3 ,15.4 ,16.4 ,14.9 ,15.9 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.2 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 21:00,16.4 ,15.3 ,15.4 ,16.4 ,14.9 ,15.9 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 22:00,16.4 ,15.3 ,15.4 ,16.4 ,14.9 ,15.9 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/13 23:00,16.4 ,15.3 ,15.4 ,16.4 ,14.9 ,15.9 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 0:00,16.4 ,15.3 ,15.4 ,16.4 ,14.9 ,15.9 ,15.3 ,16.1 ,14.6 ,1.5 ,2.6 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 1:00,16.4 ,15.3 ,15.4 ,16.4 ,14.9 ,15.9 ,15.4 ,16.1 ,14.6 ,1.5 ,2.5 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 2:00,16.4 ,15.3 ,15.4 ,16.4 ,14.9 ,15.9 ,15.4 ,16.1 ,14.6 ,1.5 ,2.6 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 3:00,16.4 ,15.3 ,15.4 ,16.4 ,14.9 ,15.9 ,15.4 ,16.1 ,14.6 ,1.5 ,2.5 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 4:00,16.4 ,15.4 ,15.4 ,16.4 ,14.9 ,15.9 ,15.4 ,16.1 ,14.6 ,1.5 ,2.6 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 5:00,16.5 ,15.4 ,15.4 ,16.4 ,14.9 ,15.9 ,15.4 ,16.1 ,14.6 ,1.5 ,2.6 ,11.2 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 6:00,16.4 ,15.4 ,15.4 ,16.4 ,14.9 ,15.9 ,15.4 ,16.1 ,14.6 ,1.5 ,2.6 ,11.2 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 7:00,16.5 ,15.4 ,15.4 ,16.4 ,14.9 ,15.9 ,15.4 ,16.1 ,14.7 ,1.5 ,2.6 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 8:00,16.5 ,15.3 ,15.4 ,16.4 ,14.9 ,15.9 ,15.4 ,16.1 ,14.7 ,1.5 ,2.6 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 9:00,16.5 ,15.4 ,15.4 ,16.5 ,15.0 ,15.9 ,15.4 ,16.1 ,14.7 ,1.5 ,2.6 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 10:00,16.5 ,15.4 ,15.4 ,16.5 ,15.0 ,16.0 ,15.4 ,16.2 ,14.7 ,1.5 ,2.6 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 11:00,16.5 ,15.4 ,15.4 ,16.5 ,15.0 ,15.9 ,15.4 ,16.1 ,14.7 ,1.5 ,2.6 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 12:00,16.5 ,15.4 ,15.4 ,16.5 ,15.0 ,15.9 ,15.4 ,16.2 ,14.7 ,1.5 ,2.6 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 13:00,16.5 ,15.4 ,15.4 ,16.5 ,15.0 ,15.9 ,15.4 ,16.2 ,14.7 ,1.5 ,2.6 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 14:00,16.5 ,15.4 ,15.5 ,16.5 ,15.0 ,16.0 ,15.4 ,16.2 ,14.7 ,1.5 ,2.6 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 15:00,16.5 ,15.4 ,15.4 ,16.5 ,15.0 ,15.9 ,15.4 ,16.2 ,14.7 ,1.5 ,2.6 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 16:00,16.4 ,15.4 ,15.4 ,16.5 ,15.0 ,15.9 ,15.4 ,16.2 ,14.7 ,1.5 ,2.6 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 17:00,16.5 ,15.4 ,15.4 ,16.5 ,15.0 ,15.9 ,15.4 ,16.2 ,14.7 ,1.5 ,2.6 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 18:00,16.5 ,15.4 ,15.5 ,16.4 ,14.9 ,15.8 ,15.4 ,16.2 ,14.6 ,1.5 ,2.6 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 19:00,16.5 ,15.4 ,15.5 ,16.4 ,15.0 ,15.9 ,15.4 ,16.2 ,14.7 ,1.5 ,2.6 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 20:00,16.5 ,15.4 ,15.5 ,16.4 ,14.9 ,15.9 ,15.4 ,16.2 ,14.7 ,1.5 ,2.6 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 21:00,16.5 ,15.4 ,15.5 ,16.4 ,15.0 ,15.9 ,15.5 ,16.2 ,14.6 ,1.5 ,2.6 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 22:00,16.5 ,15.4 ,15.5 ,16.4 ,14.9 ,15.8 ,15.5 ,16.2 ,14.7 ,1.5 ,2.6 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/14 23:00,16.5 ,15.4 ,15.5 ,16.4 ,14.9 ,15.9 ,15.4 ,16.2 ,14.6 ,1.5 ,2.6 ,11.4 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 0:00,16.5 ,15.4 ,15.5 ,16.4 ,14.9 ,15.9 ,15.5 ,16.2 ,14.7 ,1.5 ,2.5 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 1:00,16.5 ,15.4 ,15.5 ,16.4 ,14.9 ,15.9 ,15.5 ,16.2 ,14.6 ,1.5 ,2.6 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 2:00,16.5 ,15.4 ,15.5 ,16.4 ,15.0 ,15.9 ,15.5 ,16.2 ,14.6 ,1.5 ,2.6 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 3:00,16.5 ,15.4 ,15.5 ,16.4 ,15.0 ,15.9 ,15.5 ,16.2 ,14.7 ,1.5 ,2.6 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 4:00,16.5 ,15.4 ,15.5 ,16.4 ,15.0 ,15.9 ,15.5 ,16.2 ,14.7 ,1.5 ,2.6 ,11.4 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 5:00,16.5 ,15.4 ,15.5 ,16.4 ,15.0 ,15.9 ,15.5 ,16.2 ,14.7 ,1.5 ,2.6 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 6:00,16.5 ,15.4 ,15.5 ,16.4 ,15.0 ,15.9 ,15.5 ,16.2 ,14.7 ,1.5 ,2.6 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 7:00,16.5 ,15.4 ,15.5 ,16.5 ,15.0 ,15.9 ,15.5 ,16.2 ,14.7 ,1.5 ,2.6 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 8:00,16.5 ,15.4 ,15.5 ,16.5 ,15.0 ,15.9 ,15.4 ,16.2 ,14.7 ,1.5 ,2.6 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 9:00,16.5 ,15.4 ,15.5 ,16.5 ,15.0 ,15.9 ,15.5 ,16.2 ,14.7 ,1.5 ,2.6 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 10:00,16.5 ,15.4 ,15.5 ,16.5 ,15.0 ,15.9 ,15.5 ,16.2 ,14.7 ,1.5 ,2.6 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 11:00,16.5 ,15.4 ,15.5 ,16.5 ,15.0 ,15.9 ,15.5 ,16.2 ,14.7 ,1.5 ,2.0 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 12:00,16.5 ,15.4 ,15.5 ,16.5 ,15.0 ,15.9 ,15.5 ,16.3 ,14.7 ,1.5 ,1.9 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 13:00,16.5 ,15.4 ,15.5 ,16.5 ,15.0 ,15.9 ,15.5 ,16.2 ,14.7 ,1.5 ,1.9 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 14:00,16.5 ,15.4 ,15.5 ,16.5 ,15.0 ,15.9 ,15.5 ,16.2 ,14.7 ,1.5 ,1.9 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 15:00,16.5 ,15.4 ,15.5 ,16.5 ,15.0 ,15.9 ,15.5 ,16.2 ,14.7 ,1.5 ,1.9 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 16:00,16.5 ,15.4 ,15.5 ,16.5 ,15.0 ,15.9 ,15.5 ,16.3 ,14.7 ,1.5 ,1.9 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 17:00,16.5 ,15.4 ,15.5 ,16.5 ,15.0 ,15.9 ,15.5 ,16.2 ,14.7 ,1.5 ,1.9 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 18:00,16.5 ,15.4 ,15.5 ,16.5 ,15.0 ,15.9 ,15.5 ,16.3 ,14.7 ,1.5 ,2.0 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 19:00,16.5 ,15.4 ,15.5 ,16.5 ,15.0 ,15.9 ,15.5 ,16.3 ,14.7 ,1.5 ,2.0 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 20:00,16.5 ,15.4 ,15.5 ,16.5 ,15.0 ,15.9 ,15.5 ,16.2 ,14.7 ,1.5 ,2.0 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 21:00,16.5 ,15.5 ,15.6 ,16.5 ,15.0 ,15.9 ,15.5 ,16.3 ,14.7 ,1.5 ,1.9 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 22:00,16.5 ,15.5 ,15.6 ,16.5 ,15.0 ,15.9 ,15.5 ,16.3 ,14.7 ,1.5 ,1.9 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/15 23:00,16.5 ,15.5 ,15.6 ,16.5 ,15.0 ,15.9 ,15.5 ,16.3 ,14.7 ,1.5 ,2.0 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 0:00,16.5 ,15.5 ,15.6 ,16.5 ,15.0 ,15.9 ,15.5 ,16.3 ,14.7 ,1.5 ,1.9 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 1:00,16.5 ,15.5 ,15.6 ,16.5 ,15.0 ,16.0 ,15.5 ,16.3 ,14.7 ,1.5 ,2.0 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 2:00,16.5 ,15.5 ,15.6 ,16.5 ,15.0 ,15.9 ,15.5 ,16.3 ,14.7 ,1.5 ,2.0 ,11.7 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 3:00,16.5 ,15.5 ,15.6 ,16.6 ,15.0 ,16.0 ,15.5 ,16.3 ,14.7 ,1.5 ,2.0 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 4:00,16.6 ,15.5 ,15.6 ,16.5 ,15.0 ,16.0 ,15.5 ,16.3 ,14.7 ,1.5 ,2.0 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 5:00,16.6 ,15.5 ,15.6 ,16.6 ,15.0 ,16.0 ,15.5 ,16.3 ,14.7 ,1.5 ,2.0 ,11.7 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 6:00,16.6 ,15.5 ,15.6 ,16.6 ,15.0 ,16.0 ,15.5 ,16.3 ,14.7 ,1.5 ,2.0 ,11.7 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 7:00,16.6 ,15.5 ,15.6 ,16.6 ,15.0 ,16.0 ,15.5 ,16.3 ,14.7 ,1.5 ,2.0 ,11.7 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 8:00,16.6 ,15.5 ,15.6 ,16.5 ,15.0 ,16.0 ,15.5 ,16.3 ,14.7 ,1.5 ,2.0 ,11.7 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 9:00,16.6 ,15.5 ,15.6 ,16.6 ,15.0 ,16.0 ,15.5 ,16.3 ,14.7 ,1.5 ,1.9 ,11.7 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 10:00,16.6 ,15.5 ,15.6 ,16.6 ,15.0 ,16.0 ,15.5 ,16.3 ,14.8 ,1.5 ,1.9 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 11:00,16.6 ,15.5 ,15.6 ,16.6 ,15.0 ,16.0 ,15.5 ,16.3 ,14.7 ,1.5 ,1.9 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 12:00,16.6 ,15.5 ,15.6 ,16.6 ,15.0 ,16.0 ,15.5 ,16.3 ,14.8 ,1.5 ,1.9 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 13:00,16.6 ,15.5 ,15.6 ,16.6 ,15.0 ,16.1 ,15.5 ,16.3 ,14.8 ,1.5 ,1.9 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 14:00,16.6 ,15.5 ,15.6 ,16.6 ,15.0 ,16.1 ,15.5 ,16.3 ,14.8 ,1.5 ,1.9 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 15:00,16.6 ,15.6 ,15.6 ,16.6 ,15.0 ,16.1 ,15.5 ,16.3 ,14.8 ,1.5 ,1.9 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 16:00,16.7 ,15.6 ,15.6 ,16.6 ,15.0 ,16.1 ,15.5 ,16.3 ,14.8 ,1.5 ,1.9 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 17:00,16.6 ,15.5 ,15.6 ,16.7 ,15.1 ,16.1 ,15.5 ,16.3 ,14.8 ,1.5 ,1.9 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 18:00,16.7 ,15.5 ,15.6 ,16.6 ,15.1 ,16.1 ,15.5 ,16.3 ,14.8 ,1.5 ,1.9 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 19:00,16.6 ,15.6 ,15.6 ,16.7 ,15.1 ,16.1 ,15.5 ,16.3 ,14.8 ,1.5 ,1.9 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 20:00,16.7 ,15.6 ,15.7 ,16.7 ,15.1 ,16.1 ,15.5 ,16.4 ,14.8 ,1.5 ,1.9 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 21:00,16.7 ,15.6 ,15.6 ,16.7 ,15.1 ,16.1 ,15.5 ,16.3 ,14.9 ,1.5 ,1.9 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 22:00,16.7 ,15.6 ,15.7 ,16.7 ,15.1 ,16.1 ,15.6 ,16.4 ,14.9 ,1.5 ,1.9 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/16 23:00,16.7 ,15.6 ,15.6 ,16.7 ,15.1 ,16.1 ,15.5 ,16.3 ,14.9 ,1.5 ,1.9 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 0:00,16.7 ,15.6 ,15.6 ,16.7 ,15.1 ,16.2 ,15.5 ,16.4 ,14.9 ,1.5 ,2.0 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 1:00,16.7 ,15.6 ,15.7 ,16.7 ,15.1 ,16.2 ,15.5 ,16.4 ,14.9 ,1.5 ,1.9 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 2:00,16.7 ,15.6 ,15.7 ,16.7 ,15.1 ,16.2 ,15.5 ,16.4 ,14.9 ,1.5 ,1.9 ,11.8 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 3:00,16.7 ,15.6 ,15.7 ,16.8 ,15.2 ,16.2 ,15.6 ,16.4 ,14.9 ,1.5 ,2.0 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 4:00,16.7 ,15.6 ,15.7 ,16.8 ,15.2 ,16.2 ,15.5 ,16.4 ,14.9 ,1.5 ,1.9 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 5:00,16.7 ,15.6 ,15.7 ,16.8 ,15.2 ,16.2 ,15.6 ,16.4 ,14.9 ,1.5 ,1.9 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 6:00,16.7 ,15.6 ,15.7 ,16.8 ,15.2 ,16.2 ,15.6 ,16.4 ,14.9 ,1.5 ,2.0 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 7:00,16.7 ,15.6 ,15.7 ,16.8 ,15.2 ,16.2 ,15.6 ,16.4 ,14.9 ,1.5 ,2.0 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 8:00,16.7 ,15.6 ,15.7 ,16.8 ,15.2 ,16.2 ,15.6 ,16.4 ,14.9 ,1.5 ,2.0 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 9:00,16.7 ,15.6 ,15.7 ,16.8 ,15.2 ,16.3 ,15.6 ,16.4 ,15.0 ,1.5 ,1.9 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 10:00,16.7 ,15.6 ,15.7 ,16.8 ,15.2 ,16.3 ,15.6 ,16.4 ,14.9 ,1.5 ,1.9 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 11:00,16.7 ,15.6 ,15.7 ,16.8 ,15.2 ,16.3 ,15.6 ,16.4 ,14.9 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 12:00,16.7 ,15.6 ,15.7 ,16.8 ,15.2 ,16.3 ,15.6 ,16.4 ,14.9 ,1.5 ,2.0 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 13:00,16.7 ,15.6 ,15.7 ,16.8 ,15.2 ,16.2 ,15.6 ,16.4 ,14.9 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 14:00,16.7 ,15.6 ,15.7 ,16.8 ,15.2 ,16.2 ,15.6 ,16.4 ,14.9 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 15:00,16.7 ,15.6 ,15.7 ,16.8 ,15.2 ,16.2 ,15.6 ,16.4 ,14.9 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 16:00,16.8 ,15.7 ,15.7 ,16.8 ,15.2 ,16.3 ,15.6 ,16.4 ,14.9 ,1.6 ,2.0 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 17:00,16.8 ,15.7 ,15.8 ,16.8 ,15.2 ,16.3 ,15.6 ,16.5 ,15.0 ,1.6 ,1.9 ,12.1 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 18:00,16.8 ,15.7 ,15.8 ,16.9 ,15.3 ,16.3 ,15.6 ,16.5 ,15.0 ,1.5 ,2.0 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 19:00,16.8 ,15.7 ,15.8 ,16.8 ,15.3 ,16.3 ,15.6 ,16.5 ,15.0 ,1.5 ,2.0 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 20:00,16.8 ,15.7 ,15.7 ,16.8 ,15.3 ,16.3 ,15.6 ,16.5 ,15.0 ,1.5 ,2.0 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 21:00,16.8 ,15.7 ,15.8 ,16.9 ,15.3 ,16.3 ,15.6 ,16.5 ,15.0 ,1.5 ,2.0 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 22:00,16.8 ,15.7 ,15.8 ,16.9 ,15.3 ,16.3 ,15.6 ,16.5 ,15.0 ,1.5 ,2.0 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/17 23:00,16.8 ,15.7 ,15.8 ,16.9 ,15.3 ,16.3 ,15.6 ,16.5 ,15.0 ,1.5 ,1.9 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 0:00,16.8 ,15.7 ,15.8 ,16.9 ,15.3 ,16.3 ,15.7 ,16.5 ,15.0 ,1.5 ,1.9 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 1:00,16.8 ,15.7 ,15.8 ,16.9 ,15.3 ,16.3 ,15.7 ,16.5 ,15.0 ,1.6 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 2:00,16.8 ,15.7 ,15.8 ,16.9 ,15.3 ,16.3 ,15.7 ,16.5 ,15.0 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 3:00,16.8 ,15.7 ,15.8 ,16.9 ,15.3 ,16.3 ,15.7 ,16.5 ,15.0 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 4:00,16.8 ,15.7 ,15.8 ,16.9 ,15.3 ,16.3 ,15.6 ,16.5 ,15.0 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 5:00,16.8 ,15.7 ,15.8 ,16.9 ,15.4 ,16.4 ,15.7 ,16.5 ,15.0 ,1.5 ,2.0 ,12.1 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 6:00,16.8 ,15.7 ,15.8 ,16.9 ,15.4 ,16.4 ,15.7 ,16.5 ,15.0 ,1.5 ,1.9 ,12.1 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 7:00,16.8 ,15.7 ,15.8 ,16.9 ,15.4 ,16.4 ,15.7 ,16.5 ,15.1 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 8:00,16.8 ,15.7 ,15.8 ,17.0 ,15.4 ,16.4 ,15.7 ,16.5 ,15.1 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 9:00,16.8 ,15.7 ,15.8 ,16.9 ,15.4 ,16.3 ,15.7 ,16.5 ,15.0 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 10:00,16.8 ,15.7 ,15.8 ,17.0 ,15.4 ,16.4 ,15.7 ,16.5 ,15.1 ,1.5 ,2.0 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 11:00,16.8 ,15.8 ,15.9 ,16.9 ,15.4 ,16.4 ,15.7 ,16.5 ,15.1 ,1.5 ,2.0 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 12:00,16.8 ,15.8 ,15.9 ,16.9 ,15.4 ,16.4 ,15.7 ,16.5 ,15.0 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 13:00,16.9 ,15.8 ,15.9 ,16.9 ,15.4 ,16.4 ,15.7 ,16.5 ,15.0 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 14:00,16.9 ,15.8 ,15.9 ,16.9 ,15.3 ,16.3 ,15.7 ,16.5 ,15.0 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 15:00,16.9 ,15.8 ,15.9 ,16.9 ,15.4 ,16.4 ,15.7 ,16.5 ,15.0 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 16:00,16.9 ,15.8 ,15.9 ,17.0 ,15.4 ,16.4 ,15.7 ,16.6 ,15.1 ,1.5 ,2.0 ,12.1 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 17:00,16.9 ,15.8 ,15.9 ,17.0 ,15.4 ,16.4 ,15.7 ,16.5 ,15.1 ,1.6 ,1.9 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 18:00,16.9 ,15.8 ,15.9 ,17.0 ,15.4 ,16.4 ,15.7 ,16.6 ,15.1 ,1.5 ,1.9 ,12.2 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 19:00,16.9 ,15.8 ,15.9 ,17.0 ,15.4 ,16.4 ,15.7 ,16.6 ,15.1 ,1.5 ,1.9 ,12.2 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 20:00,16.9 ,15.8 ,15.9 ,17.0 ,15.4 ,16.4 ,15.7 ,16.6 ,15.1 ,1.5 ,2.0 ,12.2 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 21:00,16.9 ,15.8 ,15.9 ,17.0 ,15.4 ,16.4 ,15.7 ,16.6 ,15.1 ,1.5 ,2.0 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 22:00,16.9 ,15.8 ,15.9 ,17.0 ,15.4 ,16.4 ,15.7 ,16.6 ,15.1 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/18 23:00,16.9 ,15.8 ,15.9 ,17.0 ,15.4 ,16.4 ,15.7 ,16.6 ,15.1 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 0:00,16.9 ,15.8 ,15.9 ,17.0 ,15.4 ,16.4 ,15.7 ,16.6 ,15.1 ,1.6 ,2.0 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 1:00,16.9 ,15.8 ,15.9 ,17.0 ,15.4 ,16.4 ,15.7 ,16.6 ,15.1 ,1.5 ,2.0 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 2:00,17.0 ,15.9 ,16.0 ,17.0 ,15.4 ,16.4 ,15.7 ,16.6 ,15.1 ,1.5 ,2.0 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 3:00,16.9 ,15.8 ,15.9 ,17.0 ,15.4 ,16.4 ,15.7 ,16.6 ,15.1 ,1.6 ,2.0 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 4:00,16.9 ,15.8 ,15.9 ,17.0 ,15.4 ,16.4 ,15.7 ,16.6 ,15.1 ,1.5 ,1.9 ,12.1 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 5:00,16.9 ,15.8 ,16.0 ,17.0 ,15.4 ,16.4 ,15.8 ,16.6 ,15.1 ,1.6 ,2.0 ,12.1 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 6:00,17.0 ,15.8 ,16.0 ,17.0 ,15.4 ,16.4 ,15.8 ,16.6 ,15.1 ,1.5 ,1.9 ,12.1 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 7:00,17.0 ,15.9 ,16.0 ,17.0 ,15.4 ,16.4 ,15.8 ,16.6 ,15.1 ,1.5 ,2.0 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 8:00,17.0 ,15.9 ,16.0 ,17.0 ,15.4 ,16.4 ,15.8 ,16.6 ,15.1 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 9:00,17.0 ,15.9 ,16.0 ,17.0 ,15.4 ,16.4 ,15.8 ,16.6 ,15.1 ,1.5 ,2.0 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 10:00,17.0 ,15.9 ,16.0 ,17.0 ,15.4 ,16.4 ,15.8 ,16.6 ,15.1 ,1.5 ,1.9 ,12.1 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 11:00,17.0 ,15.9 ,16.0 ,17.0 ,15.4 ,16.4 ,15.8 ,16.6 ,15.1 ,1.6 ,1.9 ,12.1 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 12:00,17.0 ,15.9 ,16.0 ,17.0 ,15.4 ,16.5 ,15.8 ,16.7 ,15.1 ,1.5 ,1.9 ,12.1 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 13:00,17.0 ,15.9 ,16.0 ,17.0 ,15.4 ,16.5 ,15.8 ,16.7 ,15.1 ,1.6 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 14:00,17.0 ,15.9 ,16.0 ,17.0 ,15.4 ,16.5 ,15.8 ,16.7 ,15.1 ,1.6 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 15:00,17.0 ,15.9 ,16.0 ,17.0 ,15.4 ,16.5 ,15.8 ,16.7 ,15.1 ,1.5 ,1.9 ,12.1 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 16:00,17.0 ,15.9 ,16.0 ,17.0 ,15.4 ,16.5 ,15.8 ,16.7 ,15.1 ,1.5 ,2.0 ,12.1 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 17:00,17.0 ,15.9 ,16.0 ,17.0 ,15.4 ,16.5 ,15.8 ,16.7 ,15.1 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 18:00,17.0 ,15.9 ,16.1 ,17.1 ,15.4 ,16.5 ,15.8 ,16.7 ,15.2 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 19:00,17.0 ,15.9 ,16.1 ,17.0 ,15.4 ,16.5 ,15.8 ,16.7 ,15.1 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 20:00,17.0 ,15.9 ,16.1 ,17.0 ,15.4 ,16.5 ,15.8 ,16.7 ,15.1 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 21:00,17.0 ,15.9 ,16.1 ,17.0 ,15.4 ,16.5 ,15.8 ,16.7 ,15.1 ,1.5 ,2.0 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 22:00,17.0 ,15.9 ,16.1 ,17.0 ,15.4 ,16.5 ,15.8 ,16.7 ,15.1 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/19 23:00,17.0 ,15.9 ,16.1 ,17.0 ,15.4 ,16.5 ,15.8 ,16.7 ,15.1 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 0:00,17.0 ,15.9 ,16.1 ,17.0 ,15.4 ,16.5 ,15.8 ,16.7 ,15.1 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 1:00,17.0 ,15.9 ,16.1 ,17.1 ,15.4 ,16.5 ,15.8 ,16.7 ,15.1 ,1.5 ,2.0 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 2:00,17.0 ,15.9 ,16.1 ,17.0 ,15.4 ,16.5 ,15.8 ,16.7 ,15.1 ,1.5 ,2.0 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 3:00,17.0 ,15.9 ,16.1 ,17.1 ,15.4 ,16.5 ,15.8 ,16.7 ,15.1 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 4:00,17.0 ,15.9 ,16.1 ,17.1 ,15.4 ,16.5 ,15.8 ,16.7 ,15.1 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 5:00,17.0 ,15.9 ,16.1 ,17.1 ,15.4 ,16.5 ,15.9 ,16.7 ,15.1 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 6:00,17.0 ,15.9 ,16.1 ,17.1 ,15.4 ,16.5 ,15.8 ,16.7 ,15.1 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 7:00,17.0 ,16.0 ,16.1 ,17.1 ,15.4 ,16.5 ,15.8 ,16.7 ,15.1 ,1.5 ,2.0 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 8:00,17.0 ,16.0 ,16.1 ,17.1 ,15.4 ,16.5 ,15.8 ,16.7 ,15.1 ,1.6 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 9:00,17.0 ,16.0 ,16.1 ,17.1 ,15.5 ,16.5 ,15.8 ,16.7 ,15.2 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 10:00,17.0 ,16.0 ,16.1 ,17.1 ,15.5 ,16.5 ,15.9 ,16.7 ,15.2 ,1.6 ,2.0 ,12.1 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 11:00,17.0 ,16.0 ,16.1 ,17.1 ,15.5 ,16.5 ,15.8 ,16.7 ,15.1 ,1.6 ,2.0 ,12.1 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 12:00,17.0 ,16.0 ,16.1 ,17.1 ,15.5 ,16.5 ,15.9 ,16.7 ,15.2 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 13:00,17.0 ,16.0 ,16.1 ,17.1 ,15.5 ,16.5 ,15.9 ,16.7 ,15.2 ,1.5 ,2.0 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 14:00,17.0 ,16.0 ,16.1 ,17.1 ,15.5 ,16.5 ,15.9 ,16.7 ,15.2 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 15:00,17.0 ,16.0 ,16.1 ,17.1 ,15.5 ,16.5 ,15.9 ,16.7 ,15.2 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 16:00,17.1 ,16.0 ,16.1 ,17.1 ,15.5 ,16.5 ,15.9 ,16.7 ,15.2 ,1.5 ,2.0 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 17:00,17.1 ,16.0 ,16.1 ,17.1 ,15.5 ,16.5 ,15.9 ,16.7 ,15.2 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 18:00,17.1 ,16.0 ,16.1 ,17.1 ,15.5 ,16.5 ,15.9 ,16.7 ,15.2 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 19:00,17.1 ,16.0 ,16.1 ,17.2 ,15.5 ,16.6 ,15.9 ,16.8 ,15.2 ,1.5 ,1.9 ,12.2 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 20:00,17.1 ,16.0 ,16.1 ,17.1 ,15.5 ,16.5 ,15.9 ,16.7 ,15.2 ,1.6 ,2.0 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 21:00,17.1 ,16.0 ,16.1 ,17.2 ,15.5 ,16.6 ,15.9 ,16.8 ,15.2 ,1.5 ,2.0 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 22:00,17.1 ,16.0 ,16.1 ,17.2 ,15.5 ,16.6 ,15.9 ,16.8 ,15.2 ,1.6 ,2.0 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/20 23:00,17.1 ,16.0 ,16.1 ,17.2 ,15.5 ,16.6 ,15.9 ,16.7 ,15.2 ,1.5 ,1.9 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 0:00,17.1 ,16.1 ,16.1 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.2 ,1.5 ,1.9 ,12.2 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 1:00,17.1 ,16.0 ,16.1 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.2 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 2:00,17.1 ,16.0 ,16.1 ,17.2 ,15.5 ,16.6 ,15.9 ,16.8 ,15.2 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 3:00,17.1 ,16.1 ,16.1 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.2 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 4:00,17.1 ,16.1 ,16.1 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.2 ,1.5 ,1.9 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 5:00,17.1 ,16.1 ,16.1 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.2 ,1.5 ,1.9 ,12.1 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 6:00,17.2 ,16.1 ,16.2 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.2 ,1.5 ,2.0 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 7:00,17.1 ,16.1 ,16.1 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.3 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 8:00,17.2 ,16.1 ,16.1 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.3 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 9:00,17.1 ,16.1 ,16.1 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.3 ,1.5 ,2.0 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 10:00,17.1 ,16.1 ,16.1 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.3 ,1.5 ,2.0 ,12.1 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 11:00,17.1 ,16.1 ,16.1 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.2 ,1.5 ,1.9 ,12.1 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
