,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2017/2/21 12:00,17.2 ,16.1 ,16.2 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.3 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 13:00,17.1 ,16.1 ,16.2 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.2 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 14:00,17.1 ,16.1 ,16.1 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.2 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 15:00,17.2 ,16.1 ,16.2 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.2 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 16:00,17.2 ,16.1 ,16.2 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.2 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 17:00,17.2 ,16.1 ,16.2 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.2 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 18:00,17.2 ,16.1 ,16.2 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.2 ,1.5 ,1.9 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 19:00,17.2 ,16.1 ,16.2 ,17.2 ,15.6 ,16.7 ,15.9 ,16.8 ,15.2 ,1.5 ,1.9 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 20:00,17.2 ,16.1 ,16.2 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.2 ,1.5 ,1.9 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 21:00,17.2 ,16.1 ,16.2 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.2 ,1.5 ,1.9 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 22:00,17.2 ,16.1 ,16.2 ,17.2 ,15.6 ,16.6 ,15.9 ,16.8 ,15.2 ,1.6 ,2.0 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/21 23:00,17.2 ,16.1 ,16.2 ,17.2 ,15.6 ,16.7 ,15.9 ,16.8 ,15.2 ,1.5 ,1.9 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 0:00,17.2 ,16.1 ,16.3 ,17.2 ,15.6 ,16.7 ,16.0 ,16.8 ,15.2 ,1.5 ,1.9 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 1:00,17.2 ,16.1 ,16.3 ,17.2 ,15.6 ,16.7 ,16.0 ,16.8 ,15.2 ,1.5 ,1.9 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 2:00,17.2 ,16.1 ,16.2 ,17.2 ,15.6 ,16.7 ,16.0 ,16.8 ,15.2 ,1.5 ,2.0 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 3:00,17.2 ,16.1 ,16.3 ,17.2 ,15.6 ,16.7 ,15.9 ,16.8 ,15.3 ,1.5 ,1.9 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 4:00,17.2 ,16.1 ,16.3 ,17.2 ,15.6 ,16.7 ,15.9 ,16.8 ,15.3 ,1.5 ,1.9 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 5:00,17.2 ,16.1 ,16.2 ,17.2 ,15.6 ,16.7 ,16.0 ,16.8 ,15.3 ,1.5 ,1.9 ,11.9 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 6:00,17.2 ,16.1 ,16.2 ,17.2 ,15.6 ,16.7 ,15.9 ,16.8 ,15.2 ,1.5 ,1.9 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 7:00,17.2 ,16.1 ,16.2 ,17.2 ,15.6 ,16.7 ,16.0 ,16.8 ,15.3 ,1.5 ,1.9 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 8:00,17.2 ,16.1 ,16.2 ,17.2 ,15.6 ,16.6 ,16.0 ,16.8 ,15.2 ,1.5 ,2.0 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 9:00,17.2 ,16.1 ,16.2 ,17.2 ,15.6 ,16.7 ,16.0 ,16.8 ,15.2 ,1.5 ,1.9 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 10:00,17.2 ,16.1 ,16.2 ,17.3 ,15.6 ,16.7 ,16.0 ,16.8 ,15.3 ,1.5 ,1.9 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 11:00,17.2 ,16.1 ,16.2 ,17.3 ,15.7 ,16.7 ,16.0 ,16.9 ,15.3 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 12:00,17.2 ,16.1 ,16.2 ,17.2 ,15.6 ,16.7 ,16.0 ,16.8 ,15.2 ,1.6 ,1.4 ,11.9 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 13:00,17.2 ,16.1 ,16.2 ,17.3 ,15.6 ,16.7 ,16.0 ,16.9 ,15.3 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 14:00,17.2 ,16.1 ,16.2 ,17.3 ,15.6 ,16.7 ,16.0 ,16.9 ,15.3 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 15:00,17.2 ,16.1 ,16.2 ,17.3 ,15.6 ,16.7 ,16.0 ,16.9 ,15.2 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 16:00,17.2 ,16.1 ,16.2 ,17.2 ,15.6 ,16.7 ,16.0 ,16.8 ,15.2 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 17:00,17.2 ,16.1 ,16.2 ,17.3 ,15.6 ,16.7 ,16.0 ,16.9 ,15.3 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 18:00,17.2 ,16.1 ,16.2 ,17.3 ,15.6 ,16.7 ,16.0 ,16.9 ,15.3 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 19:00,17.2 ,16.1 ,16.2 ,17.3 ,15.6 ,16.7 ,16.0 ,16.9 ,15.3 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 20:00,17.2 ,16.1 ,16.2 ,17.3 ,15.7 ,16.7 ,16.0 ,16.9 ,15.3 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 21:00,17.2 ,16.1 ,16.2 ,17.3 ,15.7 ,16.7 ,16.0 ,16.9 ,15.3 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 22:00,17.2 ,16.1 ,16.2 ,17.3 ,15.7 ,16.7 ,16.0 ,16.9 ,15.3 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/22 23:00,17.2 ,16.1 ,16.2 ,17.3 ,15.7 ,16.7 ,16.0 ,16.9 ,15.3 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 0:00,17.2 ,16.2 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,16.9 ,15.3 ,1.5 ,1.4 ,11.9 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 1:00,17.2 ,16.2 ,16.3 ,17.3 ,15.6 ,16.7 ,16.0 ,16.9 ,15.3 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 2:00,17.2 ,16.1 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,16.9 ,15.3 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 3:00,17.2 ,16.2 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,16.9 ,15.3 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 4:00,17.2 ,16.2 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 5:00,17.3 ,16.2 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,16.9 ,15.3 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 6:00,17.2 ,16.2 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,16.9 ,15.3 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 7:00,17.3 ,16.2 ,16.3 ,17.3 ,15.7 ,16.7 ,16.0 ,16.9 ,15.4 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 8:00,17.3 ,16.1 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,16.9 ,15.4 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 9:00,17.3 ,16.2 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,16.9 ,15.4 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 10:00,17.3 ,16.2 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,16.9 ,15.4 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 11:00,17.3 ,16.2 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 12:00,17.3 ,16.2 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 13:00,17.3 ,16.2 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,16.9 ,15.3 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 14:00,17.3 ,16.2 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 15:00,17.3 ,16.2 ,16.3 ,17.4 ,15.7 ,16.7 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 16:00,17.3 ,16.2 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,17.0 ,15.3 ,1.5 ,1.4 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 17:00,17.3 ,16.2 ,16.3 ,17.4 ,15.7 ,16.7 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 18:00,17.3 ,16.2 ,16.3 ,17.4 ,15.7 ,16.7 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 19:00,17.3 ,16.3 ,16.3 ,17.4 ,15.7 ,16.7 ,16.1 ,17.0 ,15.4 ,1.5 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 20:00,17.3 ,16.3 ,16.3 ,17.3 ,15.7 ,16.7 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 21:00,17.3 ,16.3 ,16.3 ,17.4 ,15.7 ,16.8 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 22:00,17.3 ,16.3 ,16.3 ,17.4 ,15.7 ,16.8 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/23 23:00,17.3 ,16.3 ,16.3 ,17.4 ,15.7 ,16.8 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 0:00,17.4 ,16.3 ,16.3 ,17.4 ,15.8 ,16.8 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 1:00,17.4 ,16.3 ,16.3 ,17.4 ,15.8 ,16.8 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 2:00,17.3 ,16.3 ,16.3 ,17.4 ,15.8 ,16.8 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 3:00,17.3 ,16.3 ,16.3 ,17.4 ,15.8 ,16.8 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 4:00,17.4 ,16.3 ,16.3 ,17.4 ,15.8 ,16.8 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 5:00,17.3 ,16.3 ,16.3 ,17.4 ,15.8 ,16.8 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 6:00,17.3 ,16.3 ,16.3 ,17.4 ,15.8 ,16.8 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 7:00,17.4 ,16.3 ,16.3 ,17.4 ,15.8 ,16.8 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 8:00,17.4 ,16.3 ,16.3 ,17.4 ,15.8 ,16.8 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 9:00,17.4 ,16.3 ,16.3 ,17.4 ,15.8 ,16.9 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 10:00,17.4 ,16.3 ,16.4 ,17.4 ,15.8 ,16.8 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 11:00,17.4 ,16.3 ,16.4 ,17.4 ,15.8 ,16.9 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 12:00,17.4 ,16.3 ,16.4 ,17.4 ,15.8 ,16.8 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 13:00,17.4 ,16.3 ,16.4 ,17.4 ,15.8 ,16.9 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 14:00,17.4 ,16.3 ,16.4 ,17.5 ,15.8 ,16.8 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 15:00,17.4 ,16.3 ,16.4 ,17.5 ,15.8 ,16.9 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 16:00,17.4 ,16.3 ,16.4 ,17.5 ,15.8 ,16.9 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 17:00,17.4 ,16.3 ,16.4 ,17.5 ,15.8 ,16.9 ,16.2 ,17.0 ,15.5 ,1.6 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 18:00,17.4 ,16.3 ,16.4 ,17.5 ,15.8 ,16.9 ,16.2 ,17.1 ,15.5 ,1.6 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 19:00,17.4 ,16.3 ,16.4 ,17.5 ,15.9 ,16.9 ,16.2 ,17.0 ,15.5 ,1.6 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 20:00,17.4 ,16.3 ,16.4 ,17.5 ,15.8 ,16.9 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 21:00,17.4 ,16.3 ,16.4 ,17.5 ,15.8 ,16.9 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 22:00,17.4 ,16.3 ,16.4 ,17.5 ,15.8 ,16.9 ,16.1 ,17.0 ,15.4 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/24 23:00,17.4 ,16.3 ,16.4 ,17.5 ,15.9 ,16.9 ,16.1 ,17.0 ,15.5 ,1.5 ,1.4 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 0:00,17.4 ,16.3 ,16.4 ,17.5 ,15.8 ,16.9 ,16.1 ,17.0 ,15.4 ,1.6 ,1.4 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 1:00,17.4 ,16.3 ,16.4 ,17.5 ,15.8 ,16.9 ,16.1 ,17.0 ,15.5 ,1.6 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 2:00,17.4 ,16.3 ,16.4 ,17.5 ,15.9 ,16.9 ,16.2 ,17.0 ,15.5 ,1.5 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 3:00,17.4 ,16.3 ,16.4 ,17.5 ,15.9 ,16.9 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.1 ,11.0 ,3.0E-01,2.5E-01,ND,2.6E-01,""
2017/2/25 4:00,17.4 ,16.3 ,16.4 ,17.5 ,15.9 ,16.9 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 5:00,17.4 ,16.3 ,16.5 ,17.5 ,15.9 ,16.9 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 6:00,17.4 ,16.3 ,16.4 ,17.5 ,15.9 ,16.9 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 7:00,17.5 ,16.4 ,16.5 ,17.5 ,15.8 ,16.9 ,16.1 ,17.1 ,15.4 ,1.6 ,1.4 ,11.1 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 8:00,17.5 ,16.4 ,16.5 ,17.5 ,15.9 ,17.0 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 9:00,17.5 ,16.4 ,16.5 ,17.5 ,15.9 ,16.9 ,16.1 ,17.1 ,15.4 ,1.5 ,1.4 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 10:00,17.5 ,16.3 ,16.5 ,17.5 ,15.9 ,16.9 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.1 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 11:00,17.5 ,16.4 ,16.5 ,17.5 ,15.9 ,16.9 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.1 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 12:00,17.5 ,16.4 ,16.5 ,17.5 ,15.9 ,16.9 ,16.2 ,17.1 ,15.4 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 13:00,17.4 ,16.4 ,16.5 ,17.5 ,15.9 ,17.0 ,16.2 ,17.1 ,15.4 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 14:00,17.5 ,16.4 ,16.5 ,17.5 ,15.8 ,16.9 ,16.2 ,17.1 ,15.4 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 15:00,17.5 ,16.4 ,16.5 ,17.5 ,15.9 ,16.9 ,16.2 ,17.1 ,15.4 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 16:00,17.5 ,16.4 ,16.5 ,17.5 ,15.9 ,16.9 ,16.2 ,17.1 ,15.4 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 17:00,17.5 ,16.4 ,16.5 ,17.5 ,15.9 ,17.0 ,16.2 ,17.2 ,15.4 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 18:00,17.5 ,16.4 ,16.5 ,17.5 ,15.9 ,17.0 ,16.2 ,17.2 ,15.4 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 19:00,17.5 ,16.4 ,16.5 ,17.6 ,15.9 ,17.0 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 20:00,17.5 ,16.4 ,16.5 ,17.6 ,15.9 ,17.0 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.0 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 21:00,17.5 ,16.4 ,16.5 ,17.6 ,15.9 ,17.0 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.1 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 22:00,17.5 ,16.4 ,16.5 ,17.6 ,15.9 ,17.0 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/25 23:00,17.5 ,16.4 ,16.6 ,17.6 ,15.9 ,17.0 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 0:00,17.5 ,16.4 ,16.6 ,17.6 ,15.9 ,17.0 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 1:00,17.5 ,16.4 ,16.5 ,17.6 ,15.9 ,17.0 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 2:00,17.5 ,16.4 ,16.6 ,17.6 ,15.9 ,17.0 ,16.3 ,17.1 ,15.5 ,1.6 ,1.4 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 3:00,17.4 ,16.4 ,16.6 ,17.6 ,15.9 ,17.0 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 4:00,17.5 ,16.4 ,16.6 ,17.6 ,15.9 ,17.0 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 5:00,17.5 ,16.4 ,16.6 ,17.6 ,15.9 ,17.0 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 6:00,17.5 ,16.4 ,16.6 ,17.6 ,15.9 ,17.0 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 7:00,17.5 ,16.4 ,16.6 ,17.6 ,15.9 ,17.0 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,10.9 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 8:00,17.5 ,16.4 ,16.6 ,17.6 ,15.9 ,17.0 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,10.9 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 9:00,17.5 ,16.4 ,16.6 ,17.6 ,15.9 ,17.0 ,16.2 ,17.2 ,15.5 ,1.5 ,1.4 ,10.9 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 10:00,17.5 ,16.4 ,16.6 ,17.6 ,15.9 ,17.0 ,16.2 ,17.2 ,15.5 ,1.5 ,1.4 ,10.9 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 11:00,17.5 ,16.4 ,16.6 ,17.6 ,15.9 ,17.0 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 12:00,17.5 ,16.4 ,16.6 ,17.6 ,16.0 ,17.0 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 13:00,17.5 ,16.4 ,16.6 ,17.6 ,15.9 ,17.0 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 14:00,17.5 ,16.4 ,16.6 ,17.6 ,15.9 ,17.0 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 15:00,17.5 ,16.4 ,16.6 ,17.6 ,15.9 ,17.0 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 16:00,17.5 ,16.4 ,16.7 ,17.6 ,15.9 ,17.0 ,16.2 ,17.1 ,15.5 ,1.5 ,1.4 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 17:00,17.5 ,16.4 ,16.6 ,17.6 ,15.9 ,17.0 ,16.3 ,17.1 ,15.5 ,1.5 ,1.4 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 18:00,17.5 ,16.4 ,16.6 ,17.6 ,16.0 ,17.0 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 19:00,17.5 ,16.5 ,16.7 ,17.6 ,16.0 ,17.0 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 20:00,17.5 ,16.4 ,16.7 ,17.6 ,16.0 ,17.0 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 21:00,17.5 ,16.5 ,16.7 ,17.7 ,16.0 ,17.0 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 22:00,17.5 ,16.5 ,16.7 ,17.6 ,16.0 ,17.0 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/26 23:00,17.5 ,16.5 ,16.7 ,17.6 ,16.0 ,17.0 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 0:00,17.6 ,16.5 ,16.7 ,17.6 ,15.9 ,17.0 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 1:00,17.5 ,16.5 ,16.7 ,17.6 ,16.0 ,17.0 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.9 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 2:00,17.5 ,16.5 ,16.7 ,17.6 ,16.0 ,17.1 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.9 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 3:00,17.5 ,16.5 ,16.7 ,17.7 ,16.0 ,17.1 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.9 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 4:00,17.5 ,16.5 ,16.7 ,17.6 ,15.9 ,17.1 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.9 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 5:00,17.5 ,16.5 ,16.7 ,17.7 ,16.0 ,17.1 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 6:00,17.6 ,16.5 ,16.7 ,17.7 ,16.0 ,17.1 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 7:00,17.6 ,16.5 ,16.7 ,17.7 ,15.9 ,17.1 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 8:00,17.6 ,16.5 ,16.6 ,17.7 ,15.9 ,17.1 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 9:00,17.6 ,16.5 ,16.7 ,17.7 ,16.0 ,17.1 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 10:00,17.6 ,16.5 ,16.7 ,17.7 ,15.9 ,17.1 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 11:00,17.6 ,16.5 ,16.7 ,17.7 ,15.9 ,17.1 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 12:00,17.6 ,16.4 ,16.7 ,17.7 ,16.0 ,17.1 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 13:00,17.6 ,16.5 ,16.7 ,17.7 ,16.0 ,17.1 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 14:00,17.6 ,16.5 ,16.7 ,17.7 ,16.0 ,17.2 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 15:00,17.6 ,16.5 ,16.7 ,17.7 ,16.0 ,17.2 ,16.2 ,17.2 ,15.5 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 16:00,17.6 ,16.5 ,16.7 ,17.7 ,16.0 ,17.2 ,16.2 ,17.2 ,15.5 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 17:00,17.6 ,16.5 ,16.7 ,17.7 ,16.0 ,17.1 ,16.2 ,17.2 ,15.5 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 18:00,17.6 ,16.5 ,16.7 ,17.7 ,16.0 ,17.2 ,16.2 ,17.2 ,15.5 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 19:00,17.6 ,16.5 ,16.7 ,17.7 ,16.0 ,17.2 ,16.2 ,17.2 ,15.5 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 20:00,17.6 ,16.6 ,16.7 ,17.7 ,16.0 ,17.2 ,16.2 ,17.2 ,15.5 ,1.5 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 21:00,17.6 ,16.5 ,16.7 ,17.7 ,16.0 ,17.2 ,16.2 ,17.2 ,15.5 ,1.5 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 22:00,17.6 ,16.5 ,16.7 ,17.7 ,16.0 ,17.2 ,16.2 ,17.2 ,15.5 ,1.5 ,1.4 ,10.7 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/27 23:00,17.6 ,16.5 ,16.7 ,17.7 ,16.0 ,17.2 ,16.2 ,17.2 ,15.5 ,1.5 ,1.4 ,10.7 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 0:00,17.6 ,16.5 ,16.7 ,17.7 ,16.0 ,17.2 ,16.2 ,17.2 ,15.5 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 1:00,17.6 ,16.5 ,16.7 ,17.7 ,16.0 ,17.2 ,16.2 ,17.2 ,15.5 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 2:00,17.6 ,16.5 ,16.7 ,17.7 ,16.0 ,17.2 ,16.2 ,17.2 ,15.5 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 3:00,17.6 ,16.5 ,16.7 ,17.7 ,16.0 ,17.2 ,16.2 ,17.2 ,15.5 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 4:00,17.6 ,16.5 ,16.7 ,17.7 ,16.0 ,17.2 ,16.2 ,17.2 ,15.5 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 5:00,17.6 ,16.5 ,16.8 ,17.7 ,16.0 ,17.2 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 6:00,17.7 ,16.5 ,16.8 ,17.8 ,16.0 ,17.2 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 7:00,17.7 ,16.5 ,16.8 ,17.8 ,16.0 ,17.2 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 8:00,17.7 ,16.6 ,16.8 ,17.8 ,16.0 ,17.2 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 9:00,17.6 ,16.6 ,16.8 ,17.8 ,16.0 ,17.2 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 10:00,17.6 ,16.6 ,16.8 ,17.8 ,16.0 ,17.2 ,16.2 ,17.2 ,15.5 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 11:00,17.7 ,16.6 ,16.8 ,17.8 ,16.0 ,17.2 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 12:00,17.7 ,16.6 ,16.8 ,17.8 ,16.0 ,17.2 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 13:00,17.7 ,16.6 ,16.8 ,17.8 ,16.0 ,17.2 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 14:00,17.7 ,16.6 ,16.8 ,17.8 ,16.0 ,17.2 ,16.3 ,17.2 ,15.6 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 15:00,17.7 ,16.6 ,16.8 ,17.8 ,16.0 ,17.2 ,16.3 ,17.2 ,15.6 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 16:00,17.7 ,16.6 ,16.8 ,17.8 ,16.0 ,17.2 ,16.2 ,17.2 ,15.5 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 17:00,17.7 ,16.6 ,16.8 ,17.8 ,16.0 ,17.2 ,16.3 ,17.3 ,15.5 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 18:00,17.7 ,16.6 ,16.8 ,17.8 ,16.0 ,17.2 ,16.3 ,17.2 ,15.5 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 19:00,17.7 ,16.6 ,16.8 ,17.8 ,16.0 ,17.2 ,16.3 ,17.3 ,15.6 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 20:00,17.7 ,16.6 ,16.8 ,17.8 ,16.0 ,17.2 ,16.3 ,17.3 ,15.5 ,1.6 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 21:00,17.7 ,16.6 ,16.8 ,17.8 ,16.0 ,17.3 ,16.3 ,17.3 ,15.5 ,1.6 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 22:00,17.7 ,16.6 ,16.8 ,17.8 ,16.0 ,17.3 ,16.3 ,17.3 ,15.6 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/2/28 23:00,17.7 ,16.6 ,16.8 ,17.8 ,16.0 ,17.3 ,16.3 ,17.3 ,15.6 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 0:00,17.7 ,16.6 ,16.8 ,17.8 ,15.9 ,17.3 ,16.3 ,17.3 ,15.6 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 1:00,17.7 ,16.6 ,16.8 ,17.8 ,15.9 ,17.3 ,16.3 ,17.3 ,15.5 ,1.5 ,1.4 ,10.4 ,10.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 2:00,17.7 ,16.6 ,16.8 ,17.9 ,15.9 ,17.3 ,16.3 ,17.3 ,15.6 ,1.5 ,1.4 ,10.3 ,10.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 3:00,17.7 ,16.6 ,16.8 ,17.9 ,16.0 ,17.3 ,16.3 ,17.3 ,15.6 ,1.5 ,1.4 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 4:00,17.7 ,16.6 ,16.8 ,17.8 ,15.9 ,17.2 ,16.3 ,17.3 ,15.5 ,1.5 ,1.4 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 5:00,17.8 ,16.6 ,16.9 ,17.9 ,16.0 ,17.3 ,16.3 ,17.3 ,15.6 ,1.5 ,1.4 ,10.2 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 6:00,17.8 ,16.6 ,16.8 ,17.9 ,16.0 ,17.3 ,16.3 ,17.3 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 7:00,17.8 ,16.6 ,16.9 ,17.9 ,16.0 ,17.3 ,16.3 ,17.3 ,15.6 ,1.6 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 8:00,17.8 ,16.6 ,16.9 ,17.9 ,16.0 ,17.3 ,16.3 ,17.3 ,15.6 ,1.6 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 9:00,17.8 ,16.7 ,16.9 ,17.9 ,16.0 ,17.3 ,16.3 ,17.3 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 10:00,17.8 ,16.6 ,16.9 ,17.9 ,16.0 ,17.3 ,16.3 ,17.3 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 11:00,17.8 ,16.6 ,16.8 ,17.9 ,16.1 ,17.3 ,16.3 ,17.3 ,15.5 ,1.5 ,1.4 ,10.2 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 12:00,17.8 ,16.7 ,16.9 ,17.9 ,16.0 ,17.3 ,16.3 ,17.3 ,15.5 ,1.6 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 13:00,17.8 ,16.7 ,16.9 ,17.9 ,16.0 ,17.3 ,16.4 ,17.3 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 14:00,17.8 ,16.7 ,16.9 ,17.9 ,16.0 ,17.3 ,16.4 ,17.3 ,15.5 ,1.5 ,1.4 ,10.2 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 15:00,17.8 ,16.7 ,16.9 ,17.9 ,16.0 ,17.3 ,16.4 ,17.3 ,15.5 ,1.5 ,1.4 ,10.2 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 16:00,17.8 ,16.7 ,16.9 ,17.9 ,16.0 ,17.3 ,16.4 ,17.3 ,15.5 ,1.5 ,1.4 ,10.2 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 17:00,17.8 ,16.7 ,16.9 ,17.9 ,16.0 ,17.3 ,16.4 ,17.3 ,15.5 ,1.5 ,1.4 ,10.2 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 18:00,17.8 ,16.7 ,16.9 ,17.9 ,16.0 ,17.3 ,16.4 ,17.3 ,15.5 ,1.5 ,1.4 ,10.2 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 19:00,17.8 ,16.7 ,16.9 ,17.9 ,16.0 ,17.3 ,16.4 ,17.3 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 20:00,17.8 ,16.7 ,16.9 ,17.9 ,16.0 ,17.3 ,16.4 ,17.3 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 21:00,17.8 ,16.7 ,16.9 ,17.9 ,16.0 ,17.3 ,16.4 ,17.3 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 22:00,17.8 ,16.8 ,16.9 ,17.9 ,16.0 ,17.3 ,16.4 ,17.3 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/1 23:00,17.8 ,16.8 ,16.9 ,17.9 ,16.0 ,17.3 ,16.4 ,17.4 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 0:00,17.8 ,16.8 ,16.9 ,17.9 ,16.0 ,17.3 ,16.4 ,17.4 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 1:00,17.8 ,16.8 ,16.9 ,17.9 ,16.0 ,17.3 ,16.4 ,17.4 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 2:00,17.8 ,16.8 ,16.9 ,17.9 ,16.0 ,17.2 ,16.4 ,17.3 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 3:00,17.8 ,16.8 ,16.9 ,17.9 ,16.0 ,17.3 ,16.4 ,17.3 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 4:00,17.8 ,16.8 ,17.0 ,17.9 ,16.0 ,17.3 ,16.4 ,17.4 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 5:00,17.8 ,16.8 ,17.0 ,17.9 ,16.0 ,17.3 ,16.4 ,17.3 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 6:00,17.8 ,16.8 ,17.0 ,17.9 ,16.0 ,17.2 ,16.4 ,17.3 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 7:00,17.8 ,16.8 ,16.9 ,17.9 ,16.1 ,17.3 ,16.4 ,17.4 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 8:00,17.9 ,16.8 ,17.0 ,17.9 ,16.1 ,17.3 ,16.4 ,17.3 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 9:00,17.8 ,16.8 ,17.0 ,17.9 ,16.1 ,17.3 ,16.4 ,17.4 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 10:00,17.8 ,16.8 ,17.0 ,17.9 ,16.0 ,17.3 ,16.4 ,17.3 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 11:00,17.8 ,16.8 ,17.0 ,17.9 ,16.1 ,17.3 ,16.4 ,17.4 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 12:00,17.8 ,16.8 ,17.0 ,17.9 ,16.1 ,17.3 ,16.4 ,17.4 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 13:00,17.8 ,16.8 ,17.0 ,17.9 ,16.1 ,17.3 ,16.4 ,17.4 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 14:00,17.8 ,16.8 ,17.0 ,17.9 ,16.1 ,17.3 ,16.4 ,17.4 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 15:00,17.9 ,16.8 ,17.0 ,17.9 ,16.1 ,17.3 ,16.4 ,17.4 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 16:00,17.9 ,16.9 ,17.0 ,17.9 ,16.1 ,17.3 ,16.4 ,17.4 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 17:00,17.9 ,16.9 ,17.0 ,17.9 ,16.1 ,17.3 ,16.4 ,17.4 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 18:00,17.9 ,16.9 ,17.0 ,17.9 ,16.1 ,17.3 ,16.4 ,17.4 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 19:00,17.9 ,16.9 ,17.0 ,17.9 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 20:00,17.9 ,16.9 ,17.0 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 21:00,17.9 ,16.9 ,17.0 ,17.9 ,16.0 ,17.3 ,16.4 ,17.4 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 22:00,17.9 ,16.9 ,17.0 ,17.9 ,16.0 ,17.3 ,16.4 ,17.4 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/2 23:00,17.9 ,16.9 ,17.0 ,17.9 ,16.0 ,17.3 ,16.4 ,17.4 ,15.6 ,1.5 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 0:00,17.9 ,16.9 ,17.0 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,10.0 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 1:00,17.9 ,16.9 ,17.0 ,17.9 ,16.0 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,10.0 ,9.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 2:00,17.9 ,16.9 ,17.0 ,18.0 ,16.1 ,17.3 ,16.4 ,17.4 ,15.6 ,1.5 ,1.4 ,10.0 ,9.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 3:00,17.9 ,17.0 ,17.0 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,10.0 ,9.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 4:00,17.9 ,16.9 ,17.0 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,10.0 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 5:00,17.9 ,16.9 ,17.0 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,10.0 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 6:00,17.9 ,16.9 ,17.0 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,10.0 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 7:00,17.9 ,16.9 ,17.0 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,10.0 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 8:00,17.9 ,16.9 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.7 ,1.5 ,1.4 ,9.9 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 9:00,17.9 ,16.8 ,17.0 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,9.9 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 10:00,17.9 ,16.9 ,17.0 ,18.0 ,16.1 ,17.4 ,16.5 ,17.4 ,15.7 ,1.5 ,1.4 ,9.9 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 11:00,17.9 ,16.8 ,17.0 ,18.0 ,16.1 ,17.4 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,10.0 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 12:00,17.9 ,16.8 ,17.0 ,18.0 ,16.1 ,17.4 ,16.5 ,17.4 ,15.7 ,1.5 ,1.4 ,9.9 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 13:00,17.9 ,16.9 ,17.0 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,10.0 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 14:00,17.9 ,16.8 ,17.0 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,10.0 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 15:00,17.9 ,16.8 ,17.0 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,9.9 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 16:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,9.9 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 17:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.7 ,1.5 ,1.4 ,9.9 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 18:00,17.9 ,16.9 ,17.1 ,17.9 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,9.9 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 19:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.7 ,1.5 ,1.4 ,9.9 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 20:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,9.9 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 21:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,9.8 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 22:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,9.8 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/3 23:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,9.8 ,9.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 0:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.7 ,1.5 ,1.4 ,9.8 ,9.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 1:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,9.8 ,9.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 2:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.7 ,1.5 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 3:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 4:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 5:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 6:00,17.9 ,16.9 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.7 ,1.5 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 7:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.6 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 8:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.6 ,1.4 ,9.6 ,9.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 9:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 10:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 11:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.4 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 12:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 13:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.3 ,16.5 ,17.4 ,15.6 ,1.6 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 14:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.4 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 15:00,17.9 ,16.8 ,17.1 ,18.0 ,16.2 ,17.4 ,16.5 ,17.4 ,15.6 ,1.5 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 16:00,17.9 ,16.8 ,17.1 ,18.0 ,16.3 ,17.4 ,16.5 ,17.4 ,15.7 ,1.6 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 17:00,17.9 ,16.8 ,17.1 ,18.0 ,16.3 ,17.4 ,16.5 ,17.4 ,15.6 ,1.6 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 18:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.4 ,16.5 ,17.4 ,15.6 ,1.6 ,1.4 ,9.8 ,9.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 19:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.4 ,16.5 ,17.5 ,15.7 ,1.6 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 20:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.4 ,16.5 ,17.4 ,15.7 ,1.6 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 21:00,17.9 ,16.8 ,17.1 ,18.1 ,16.1 ,17.4 ,16.5 ,17.4 ,15.7 ,1.6 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 22:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.4 ,16.5 ,17.4 ,15.7 ,1.6 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/4 23:00,17.9 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.5 ,17.4 ,15.7 ,1.6 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 0:00,17.9 ,16.8 ,17.1 ,18.0 ,16.2 ,17.4 ,16.5 ,17.4 ,15.7 ,1.6 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 1:00,17.9 ,16.8 ,17.1 ,18.0 ,16.2 ,17.4 ,16.5 ,17.4 ,15.7 ,1.6 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 2:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.4 ,16.5 ,17.4 ,15.7 ,1.6 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 3:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.4 ,16.5 ,17.4 ,15.7 ,1.6 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 4:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.4 ,16.5 ,17.4 ,15.7 ,1.6 ,1.4 ,9.6 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 5:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.4 ,16.5 ,17.4 ,15.6 ,1.6 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 6:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.4 ,16.5 ,17.4 ,15.7 ,1.6 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 7:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.4 ,16.5 ,17.4 ,15.6 ,1.6 ,1.4 ,9.6 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 8:00,17.9 ,16.9 ,17.1 ,18.0 ,16.1 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,9.6 ,9.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 9:00,17.9 ,16.8 ,17.2 ,18.0 ,16.1 ,17.4 ,16.6 ,17.4 ,15.7 ,1.5 ,1.4 ,9.6 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 10:00,17.9 ,16.8 ,17.2 ,18.0 ,16.1 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 11:00,17.9 ,16.8 ,17.2 ,18.0 ,16.1 ,17.4 ,16.5 ,17.4 ,15.7 ,1.6 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 12:00,17.9 ,16.9 ,17.2 ,18.0 ,16.1 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 13:00,17.9 ,16.9 ,17.2 ,18.0 ,16.1 ,17.4 ,16.5 ,17.4 ,15.7 ,1.6 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 14:00,17.9 ,16.9 ,17.2 ,18.0 ,16.1 ,17.4 ,16.5 ,17.4 ,15.7 ,1.5 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 15:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.4 ,16.5 ,17.4 ,15.7 ,1.5 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 16:00,17.9 ,16.8 ,17.2 ,18.0 ,16.1 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 17:00,17.9 ,16.8 ,17.2 ,18.0 ,16.1 ,17.4 ,16.6 ,17.4 ,15.7 ,1.5 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 18:00,17.9 ,16.8 ,17.2 ,18.0 ,16.1 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 19:00,17.9 ,16.8 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 20:00,17.9 ,16.8 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 21:00,17.9 ,16.8 ,17.1 ,18.0 ,16.1 ,17.4 ,16.5 ,17.5 ,15.7 ,1.6 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 22:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.4 ,15.7 ,1.5 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/5 23:00,17.9 ,16.8 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 0:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.5 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 1:00,17.9 ,16.8 ,17.2 ,18.0 ,16.2 ,17.4 ,16.6 ,17.4 ,15.7 ,1.5 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 2:00,17.9 ,16.8 ,17.2 ,18.0 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.5 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 3:00,17.9 ,16.8 ,17.2 ,18.0 ,16.2 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 4:00,17.9 ,16.9 ,17.2 ,18.0 ,16.2 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 5:00,17.9 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.5 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 6:00,17.9 ,16.9 ,17.2 ,18.0 ,16.1 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 7:00,17.9 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.5 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 8:00,17.9 ,16.8 ,17.2 ,18.0 ,16.1 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 9:00,17.9 ,16.9 ,17.2 ,18.0 ,16.1 ,17.4 ,16.6 ,17.4 ,15.7 ,1.5 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 10:00,17.9 ,16.9 ,17.2 ,18.0 ,16.1 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 11:00,17.9 ,16.9 ,17.2 ,18.0 ,16.1 ,17.4 ,16.6 ,17.4 ,15.7 ,1.5 ,1.4 ,9.7 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 12:00,17.9 ,16.9 ,17.2 ,18.0 ,16.1 ,17.4 ,16.6 ,17.5 ,15.7 ,1.5 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 13:00,17.9 ,16.9 ,17.2 ,18.0 ,16.1 ,17.4 ,16.6 ,17.4 ,15.7 ,1.5 ,1.4 ,9.8 ,9.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 14:00,17.9 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,9.8 ,9.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 15:00,17.9 ,16.9 ,17.2 ,18.0 ,16.1 ,17.4 ,16.6 ,17.5 ,15.7 ,1.5 ,1.4 ,9.8 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 16:00,18.0 ,16.9 ,17.2 ,18.0 ,16.1 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,9.9 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 17:00,17.9 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.0 ,9.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 18:00,17.9 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.5 ,1.4 ,10.0 ,9.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 19:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.0 ,9.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 20:00,17.9 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 21:00,17.9 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 22:00,17.9 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,10.1 ,10.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/6 23:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.2 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 0:00,17.9 ,16.9 ,17.2 ,18.0 ,16.1 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,10.2 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 1:00,17.9 ,16.9 ,17.2 ,18.0 ,16.2 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,10.2 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 2:00,17.9 ,16.9 ,17.2 ,18.0 ,16.1 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 3:00,17.9 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 4:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 5:00,18.0 ,16.9 ,17.3 ,18.1 ,16.2 ,17.5 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 6:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 7:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 8:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 9:00,17.9 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 10:00,17.9 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 11:00,17.9 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 12:00,17.9 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 13:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.5 ,1.4 ,10.3 ,10.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 14:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 15:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 16:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.5 ,1.4 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 17:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.4 ,15.7 ,1.5 ,1.4 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 18:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.5 ,1.4 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 19:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.4 ,15.7 ,1.6 ,1.4 ,10.3 ,10.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 20:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.3 ,10.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 21:00,17.9 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.5 ,1.4 ,10.3 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 22:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.5 ,1.4 ,10.4 ,10.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/7 23:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.5 ,16.6 ,17.5 ,15.7 ,1.5 ,1.4 ,10.4 ,10.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 0:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 1:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 2:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 3:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 4:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 5:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.5 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 6:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.5 ,16.6 ,17.5 ,15.8 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 7:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 8:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 9:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.5 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 10:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.5 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 11:00,18.0 ,16.9 ,17.2 ,18.1 ,16.3 ,17.5 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 12:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.7 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 13:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.5 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.7 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 14:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 15:00,18.0 ,16.9 ,17.3 ,18.1 ,16.2 ,17.5 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 16:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 17:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 18:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 19:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 20:00,18.0 ,16.9 ,17.3 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 21:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.9 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 22:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.8 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/8 23:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 0:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 1:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 2:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.5 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 3:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 4:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 5:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 6:00,18.0 ,16.9 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 7:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 8:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 9:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 10:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 11:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,10.9 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 12:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 13:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 14:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 15:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 16:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 17:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.7 ,1.6 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 18:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.6 ,17.5 ,15.8 ,1.6 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 19:00,18.0 ,17.0 ,17.2 ,18.1 ,16.2 ,17.4 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 20:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.2 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 21:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 22:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.4 ,16.6 ,17.5 ,15.8 ,1.6 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/9 23:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 0:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 1:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 2:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 3:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 4:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 5:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.1 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 6:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 7:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 8:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 9:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 10:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 11:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 12:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 13:00,18.0 ,17.0 ,17.3 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 14:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
