,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2017/3/10 15:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.4 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 16:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.4 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 17:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 18:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 19:00,18.0 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 20:00,18.1 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 21:00,18.1 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 22:00,18.1 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/10 23:00,18.1 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.5 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 0:00,18.1 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.6 ,15.9 ,1.6 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 1:00,18.1 ,17.0 ,17.3 ,18.1 ,16.3 ,17.6 ,16.7 ,17.6 ,15.9 ,1.6 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 2:00,18.1 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.6 ,15.9 ,1.6 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 3:00,18.1 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.6 ,15.9 ,1.6 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 4:00,18.1 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 5:00,18.1 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.5 ,15.8 ,1.6 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 6:00,18.1 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.8 ,17.6 ,15.8 ,1.6 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 7:00,18.1 ,17.0 ,17.3 ,18.1 ,16.3 ,17.5 ,16.7 ,17.6 ,15.9 ,1.6 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 8:00,18.1 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 9:00,18.1 ,17.0 ,17.3 ,18.1 ,16.3 ,17.6 ,16.7 ,17.6 ,15.9 ,1.6 ,1.4 ,11.5 ,11.3 ,2.8E-01,2.5E-01,ND,2.6E-01,""
2017/3/11 10:00,18.1 ,17.0 ,17.3 ,18.1 ,16.3 ,17.5 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 11:00,18.1 ,17.0 ,17.3 ,18.2 ,16.4 ,17.5 ,16.7 ,17.6 ,15.9 ,1.6 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 12:00,18.1 ,17.0 ,17.2 ,18.1 ,16.3 ,17.5 ,16.7 ,17.6 ,15.9 ,1.6 ,1.4 ,11.6 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 13:00,18.1 ,17.0 ,17.3 ,18.1 ,16.3 ,17.5 ,16.7 ,17.6 ,15.9 ,1.6 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 14:00,18.1 ,17.1 ,17.3 ,18.1 ,16.3 ,17.5 ,16.7 ,17.6 ,15.8 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 15:00,18.1 ,17.1 ,17.3 ,18.1 ,16.3 ,17.5 ,16.7 ,17.6 ,15.9 ,1.6 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 16:00,18.1 ,17.1 ,17.3 ,18.1 ,16.4 ,17.5 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 17:00,18.1 ,17.0 ,17.3 ,18.1 ,16.3 ,17.5 ,16.7 ,17.6 ,15.9 ,1.6 ,1.4 ,11.6 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 18:00,18.1 ,17.0 ,17.3 ,18.2 ,16.4 ,17.5 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.6 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 19:00,18.1 ,17.0 ,17.3 ,18.2 ,16.4 ,17.5 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 20:00,18.1 ,17.0 ,17.2 ,18.2 ,16.4 ,17.5 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.6 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 21:00,18.1 ,17.1 ,17.2 ,18.2 ,16.4 ,17.5 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 22:00,18.1 ,17.0 ,17.2 ,18.2 ,16.4 ,17.5 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/11 23:00,18.1 ,17.0 ,17.2 ,18.2 ,16.4 ,17.5 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 0:00,18.1 ,17.0 ,17.2 ,18.2 ,16.4 ,17.5 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 1:00,18.1 ,17.0 ,17.2 ,18.2 ,16.4 ,17.5 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 2:00,18.1 ,17.0 ,17.2 ,18.2 ,16.4 ,17.5 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 3:00,18.1 ,17.0 ,17.2 ,18.2 ,16.4 ,17.5 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 4:00,18.1 ,17.0 ,17.3 ,18.2 ,16.4 ,17.6 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 5:00,18.1 ,17.0 ,17.2 ,18.2 ,16.4 ,17.5 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 6:00,18.1 ,17.0 ,17.2 ,18.2 ,16.4 ,17.5 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 7:00,18.1 ,17.0 ,17.3 ,18.2 ,16.4 ,17.5 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 8:00,18.1 ,17.0 ,17.3 ,18.2 ,16.4 ,17.6 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 9:00,18.1 ,17.1 ,17.3 ,18.2 ,16.4 ,17.6 ,16.7 ,17.6 ,15.9 ,1.6 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 10:00,18.1 ,17.1 ,17.3 ,18.2 ,16.4 ,17.6 ,16.7 ,17.6 ,15.9 ,1.6 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 11:00,18.1 ,17.1 ,17.3 ,18.2 ,16.4 ,17.6 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 12:00,18.1 ,17.1 ,17.3 ,18.2 ,16.4 ,17.6 ,16.7 ,17.6 ,15.9 ,1.6 ,1.4 ,11.7 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 13:00,18.1 ,17.1 ,17.3 ,18.2 ,16.5 ,17.6 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 14:00,18.1 ,17.1 ,17.3 ,18.2 ,16.4 ,17.5 ,16.7 ,17.6 ,15.9 ,1.6 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 15:00,18.1 ,17.1 ,17.3 ,18.2 ,16.4 ,17.6 ,16.7 ,17.6 ,15.9 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 16:00,18.1 ,17.1 ,17.3 ,18.2 ,16.5 ,17.6 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 17:00,18.1 ,17.1 ,17.3 ,18.2 ,16.4 ,17.6 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 18:00,18.1 ,17.1 ,17.3 ,18.2 ,16.4 ,17.6 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 19:00,18.2 ,17.1 ,17.3 ,18.2 ,16.4 ,17.6 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 20:00,18.1 ,17.1 ,17.3 ,18.2 ,16.5 ,17.6 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 21:00,18.1 ,17.1 ,17.3 ,18.2 ,16.5 ,17.6 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 22:00,18.2 ,17.1 ,17.3 ,18.2 ,16.5 ,17.6 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/12 23:00,18.2 ,17.1 ,17.3 ,18.2 ,16.5 ,17.6 ,16.8 ,17.7 ,15.9 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 0:00,18.1 ,17.1 ,17.3 ,18.2 ,16.5 ,17.6 ,16.8 ,17.7 ,15.9 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 1:00,18.1 ,17.1 ,17.3 ,18.2 ,16.5 ,17.6 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 2:00,18.2 ,17.2 ,17.3 ,18.2 ,16.4 ,17.6 ,16.8 ,17.7 ,15.9 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 3:00,18.1 ,17.2 ,17.3 ,18.2 ,16.5 ,17.6 ,16.8 ,17.7 ,15.9 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 4:00,18.2 ,17.2 ,17.3 ,18.2 ,16.4 ,17.6 ,16.8 ,17.7 ,15.9 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 5:00,18.1 ,17.2 ,17.3 ,18.2 ,16.5 ,17.6 ,16.8 ,17.7 ,15.9 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 6:00,18.2 ,17.1 ,17.3 ,18.2 ,16.5 ,17.6 ,16.8 ,17.6 ,15.9 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 7:00,18.1 ,17.1 ,17.3 ,18.3 ,16.5 ,17.6 ,16.8 ,17.7 ,15.9 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 8:00,18.2 ,17.1 ,17.3 ,18.2 ,16.4 ,17.6 ,16.8 ,17.7 ,15.9 ,1.6 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 9:00,18.2 ,17.1 ,17.3 ,18.2 ,16.4 ,17.6 ,16.8 ,17.7 ,15.9 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 10:00,18.2 ,17.2 ,17.3 ,18.3 ,16.5 ,17.6 ,16.8 ,17.7 ,15.9 ,1.5 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 11:00,18.2 ,17.2 ,17.3 ,18.3 ,16.5 ,17.6 ,16.8 ,17.7 ,15.9 ,1.5 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 12:00,18.1 ,17.2 ,17.3 ,18.3 ,16.5 ,17.6 ,16.9 ,17.7 ,15.9 ,1.5 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 13:00,18.2 ,17.2 ,17.4 ,18.3 ,16.5 ,17.6 ,16.8 ,17.7 ,15.9 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 14:00,18.2 ,17.2 ,17.3 ,18.2 ,16.4 ,17.6 ,16.8 ,17.7 ,15.9 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 15:00,18.2 ,17.2 ,17.3 ,18.3 ,16.4 ,17.6 ,16.8 ,17.7 ,15.9 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 16:00,18.2 ,17.2 ,17.3 ,18.3 ,16.5 ,17.6 ,16.8 ,17.7 ,15.9 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 17:00,18.2 ,17.2 ,17.3 ,18.3 ,16.6 ,17.6 ,16.8 ,17.7 ,16.0 ,1.5 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 18:00,18.2 ,17.3 ,17.4 ,18.3 ,16.5 ,17.6 ,16.8 ,17.7 ,16.0 ,1.5 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 19:00,18.2 ,17.3 ,17.3 ,18.3 ,16.5 ,17.6 ,16.8 ,17.7 ,16.0 ,1.5 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 20:00,18.2 ,17.2 ,17.4 ,18.3 ,16.5 ,17.6 ,16.8 ,17.7 ,16.0 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 21:00,18.2 ,17.2 ,17.3 ,18.3 ,16.5 ,17.6 ,16.8 ,17.7 ,16.0 ,1.5 ,1.4 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 22:00,18.2 ,17.2 ,17.4 ,18.3 ,16.5 ,17.6 ,16.8 ,17.7 ,16.0 ,1.5 ,1.4 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/13 23:00,18.2 ,17.2 ,17.3 ,18.3 ,16.5 ,17.6 ,16.8 ,17.7 ,16.0 ,1.6 ,1.4 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 0:00,18.2 ,17.2 ,17.4 ,18.3 ,16.5 ,17.7 ,16.8 ,17.7 ,16.0 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 1:00,18.2 ,17.2 ,17.3 ,18.3 ,16.5 ,17.7 ,16.8 ,17.7 ,16.0 ,1.5 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 2:00,18.2 ,17.2 ,17.4 ,18.3 ,16.5 ,17.7 ,16.8 ,17.7 ,16.0 ,1.5 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 3:00,18.2 ,17.2 ,17.4 ,18.3 ,16.5 ,17.7 ,16.8 ,17.7 ,16.0 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 4:00,18.3 ,17.2 ,17.4 ,18.3 ,16.5 ,17.7 ,16.8 ,17.7 ,16.0 ,1.6 ,1.4 ,12.0 ,11.8 ,2.7E-01,2.5E-01,ND,2.6E-01,""
2017/3/14 5:00,18.2 ,17.2 ,17.4 ,18.3 ,16.5 ,17.6 ,16.8 ,17.7 ,16.0 ,1.5 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 6:00,18.2 ,17.2 ,17.4 ,18.3 ,16.5 ,17.7 ,16.8 ,17.7 ,16.0 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 7:00,18.2 ,17.2 ,17.4 ,18.3 ,16.5 ,17.7 ,16.8 ,17.7 ,16.0 ,1.6 ,1.4 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 8:00,18.3 ,17.3 ,17.4 ,18.3 ,16.5 ,17.7 ,16.9 ,17.7 ,16.0 ,1.5 ,1.4 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 9:00,18.3 ,17.3 ,17.4 ,18.3 ,16.5 ,17.7 ,16.8 ,17.7 ,16.0 ,1.5 ,1.4 ,12.0 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 10:00,18.2 ,17.2 ,17.4 ,18.3 ,16.5 ,17.7 ,16.9 ,17.7 ,16.0 ,1.6 ,1.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 11:00,18.2 ,17.2 ,17.4 ,18.3 ,16.5 ,17.7 ,16.8 ,17.7 ,16.0 ,1.6 ,1.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 12:00,18.2 ,17.2 ,17.4 ,18.3 ,16.5 ,17.7 ,16.8 ,17.7 ,16.0 ,1.6 ,1.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 13:00,18.2 ,17.2 ,17.4 ,18.3 ,16.5 ,17.7 ,16.9 ,17.8 ,16.0 ,1.6 ,1.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 14:00,18.3 ,17.3 ,17.4 ,18.3 ,16.5 ,17.7 ,16.9 ,17.8 ,16.0 ,1.6 ,1.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 15:00,18.2 ,17.3 ,17.4 ,18.3 ,16.5 ,17.7 ,16.9 ,17.7 ,16.0 ,1.6 ,1.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 16:00,18.3 ,17.3 ,17.4 ,18.3 ,16.5 ,17.7 ,16.9 ,17.7 ,16.0 ,1.6 ,1.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 17:00,18.2 ,17.3 ,17.4 ,18.4 ,16.5 ,17.7 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 18:00,18.3 ,17.3 ,17.4 ,18.3 ,16.5 ,17.7 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 19:00,18.3 ,17.2 ,17.4 ,18.3 ,16.5 ,17.7 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 20:00,18.3 ,17.3 ,17.4 ,18.4 ,16.5 ,17.7 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 21:00,18.3 ,17.3 ,17.4 ,18.3 ,16.5 ,17.7 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 22:00,18.3 ,17.3 ,17.4 ,18.4 ,16.5 ,17.7 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,12.1 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/14 23:00,18.3 ,17.3 ,17.4 ,18.3 ,16.6 ,17.7 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 0:00,18.3 ,17.3 ,17.4 ,18.3 ,16.5 ,17.7 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 1:00,18.3 ,17.3 ,17.4 ,18.3 ,16.5 ,17.7 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 2:00,18.3 ,17.3 ,17.4 ,18.4 ,16.5 ,17.7 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 3:00,18.3 ,17.3 ,17.4 ,18.3 ,16.5 ,17.7 ,16.9 ,17.8 ,16.1 ,1.5 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 4:00,18.3 ,17.3 ,17.4 ,18.4 ,16.6 ,17.7 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 5:00,18.3 ,17.3 ,17.4 ,18.4 ,16.5 ,17.7 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 6:00,18.3 ,17.3 ,17.4 ,18.4 ,16.6 ,17.7 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 7:00,18.3 ,17.3 ,17.5 ,18.4 ,16.6 ,17.7 ,16.9 ,17.8 ,16.1 ,1.5 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 8:00,18.3 ,17.3 ,17.5 ,18.4 ,16.6 ,17.7 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 9:00,18.3 ,17.3 ,17.5 ,18.4 ,16.5 ,17.7 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 10:00,18.3 ,17.3 ,17.4 ,18.4 ,16.5 ,17.7 ,16.9 ,17.8 ,16.1 ,1.5 ,1.4 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 11:00,18.3 ,17.3 ,17.5 ,18.4 ,16.5 ,17.7 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 12:00,18.3 ,17.3 ,17.5 ,18.4 ,16.5 ,17.7 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 13:00,18.3 ,17.3 ,17.5 ,18.4 ,16.6 ,17.7 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 14:00,18.3 ,17.3 ,17.5 ,18.4 ,16.5 ,17.7 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 15:00,18.3 ,17.3 ,17.5 ,18.4 ,16.6 ,17.8 ,16.9 ,17.8 ,16.1 ,1.6 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 16:00,18.3 ,17.3 ,17.5 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 17:00,18.3 ,17.3 ,17.5 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 18:00,18.3 ,17.3 ,17.5 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 19:00,18.3 ,17.3 ,17.5 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 20:00,18.3 ,17.3 ,17.5 ,18.4 ,16.5 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 21:00,18.3 ,17.3 ,17.5 ,18.4 ,16.5 ,17.7 ,16.9 ,17.8 ,16.1 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 22:00,18.3 ,17.3 ,17.5 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/15 23:00,18.3 ,17.3 ,17.5 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 0:00,18.3 ,17.3 ,17.5 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 1:00,18.3 ,17.4 ,17.5 ,18.4 ,16.5 ,17.7 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 2:00,18.3 ,17.4 ,17.5 ,18.4 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 3:00,18.3 ,17.3 ,17.5 ,18.4 ,16.5 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 4:00,18.3 ,17.3 ,17.5 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.6 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 5:00,18.3 ,17.3 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.6 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 6:00,18.4 ,17.3 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 7:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 8:00,18.4 ,17.4 ,17.5 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 9:00,18.3 ,17.3 ,17.5 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 10:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 11:00,18.3 ,17.3 ,17.5 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 12:00,18.3 ,17.3 ,17.6 ,18.4 ,16.5 ,17.7 ,17.0 ,17.8 ,16.0 ,1.5 ,1.4 ,11.5 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 13:00,18.3 ,17.3 ,17.5 ,18.4 ,16.5 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.6 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 14:00,18.3 ,17.3 ,17.5 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.5 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 15:00,18.3 ,17.3 ,17.6 ,18.4 ,16.5 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 16:00,18.3 ,17.3 ,17.6 ,18.4 ,16.5 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 17:00,18.3 ,17.3 ,17.5 ,18.4 ,16.5 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.5 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 18:00,18.3 ,17.3 ,17.5 ,18.4 ,16.5 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 19:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 20:00,18.3 ,17.3 ,17.5 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 21:00,18.3 ,17.3 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 22:00,18.3 ,17.3 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/16 23:00,18.3 ,17.3 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 0:00,18.3 ,17.3 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 1:00,18.3 ,17.3 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 2:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 3:00,18.3 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 4:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 5:00,18.3 ,17.3 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 6:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 7:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.9 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 8:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.9 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 9:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.9 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 10:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.8 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 11:00,18.4 ,17.4 ,17.7 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.9 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 12:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.9 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 13:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.8 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 14:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.8 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 15:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.8 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 16:00,18.4 ,17.5 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 17:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 18:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 19:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 20:00,18.3 ,17.3 ,17.6 ,18.5 ,16.6 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 21:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 22:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.9 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/17 23:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.6 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 0:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 1:00,18.3 ,17.3 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 2:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 3:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.9 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 4:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 5:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 6:00,18.3 ,17.3 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 7:00,18.3 ,17.3 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 8:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 9:00,18.4 ,17.3 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 10:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 11:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 12:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 13:00,18.3 ,17.3 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 14:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 15:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 16:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 17:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 18:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 19:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 20:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 21:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 22:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/18 23:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 0:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 1:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 2:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 3:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 4:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 5:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 6:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 7:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.9 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 8:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 9:00,18.3 ,17.4 ,17.6 ,18.5 ,16.7 ,17.9 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 10:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 11:00,18.4 ,17.4 ,17.7 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 12:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 13:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.9 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 14:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 15:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 16:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 17:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 18:00,18.3 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 19:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 20:00,18.3 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 21:00,18.3 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 22:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/19 23:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 0:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 1:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 2:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 3:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 4:00,18.3 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 5:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 6:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 7:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.6 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 8:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 9:00,18.3 ,17.3 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 10:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 11:00,18.3 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 12:00,18.3 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,2.8E-01,2.5E-01,ND,2.6E-01,""
2017/3/20 13:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 14:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 15:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 16:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 17:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 18:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 19:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 20:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 21:00,18.4 ,17.4 ,17.7 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 22:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.9 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/20 23:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 0:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 1:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 2:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.6 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 3:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.9 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 4:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 5:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.9 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 6:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 7:00,18.3 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 8:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 9:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 10:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 11:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 12:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 13:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 14:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 15:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 16:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 17:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 18:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 19:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 20:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 21:00,18.3 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 22:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/21 23:00,18.4 ,17.5 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 0:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 1:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 2:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.9 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 3:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.9 ,10.8 ,2.7E-01,2.5E-01,ND,2.6E-01,""
2017/3/22 4:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.9 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 5:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.9 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 6:00,18.4 ,17.4 ,17.6 ,18.4 ,16.7 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 7:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 8:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.0 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 9:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.9 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 10:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.0 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 11:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 12:00,18.4 ,17.5 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 13:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 14:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 15:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.1 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 16:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 17:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 18:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.1 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 19:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.1 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 20:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 21:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.9 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 22:00,18.4 ,17.4 ,17.6 ,18.5 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/22 23:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.0 ,17.8 ,16.1 ,1.5 ,1.4 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 0:00,18.4 ,17.5 ,17.6 ,18.4 ,16.7 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 1:00,18.4 ,17.4 ,17.6 ,18.4 ,16.7 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 2:00,18.4 ,17.4 ,17.7 ,18.4 ,16.7 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 3:00,18.4 ,17.4 ,17.6 ,18.4 ,16.7 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 4:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 5:00,18.4 ,17.4 ,17.6 ,18.4 ,16.7 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 6:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 7:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 8:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 9:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 10:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 11:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 12:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 13:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 14:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 15:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 16:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 17:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 18:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 19:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 20:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 21:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 22:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/23 23:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.0 ,17.9 ,16.2 ,1.5 ,1.4 ,11.3 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 0:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.0 ,17.9 ,16.2 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 1:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 2:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 3:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 4:00,18.4 ,17.4 ,17.6 ,18.4 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 5:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 6:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 7:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 8:00,18.4 ,17.5 ,17.6 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 9:00,18.4 ,17.4 ,17.6 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 10:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 11:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 12:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 13:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 14:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 15:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 16:00,18.4 ,17.4 ,17.7 ,18.4 ,16.7 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 17:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.3 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 18:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.0 ,17.9 ,16.2 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 19:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 20:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.0 ,17.9 ,16.2 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 21:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.3 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 22:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/24 23:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 0:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.3 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 1:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 2:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 3:00,18.4 ,17.5 ,17.8 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 4:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 5:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 6:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 7:00,18.4 ,17.5 ,17.8 ,18.5 ,16.8 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 8:00,18.5 ,17.5 ,17.8 ,18.5 ,16.7 ,17.9 ,17.0 ,17.9 ,16.2 ,1.5 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 9:00,18.4 ,17.5 ,17.8 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 10:00,18.4 ,17.5 ,17.8 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 11:00,18.4 ,17.5 ,17.8 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 12:00,18.4 ,17.5 ,17.8 ,18.5 ,16.7 ,17.9 ,17.0 ,17.9 ,16.2 ,1.5 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 13:00,18.4 ,17.5 ,17.6 ,18.5 ,16.7 ,17.9 ,17.0 ,17.9 ,16.2 ,1.5 ,1.4 ,11.5 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 14:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 15:00,18.4 ,17.4 ,17.8 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 16:00,18.4 ,17.5 ,17.8 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 17:00,18.4 ,17.5 ,17.8 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 18:00,18.4 ,17.5 ,17.6 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 19:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.6 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 20:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 21:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 22:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/25 23:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 0:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 1:00,18.4 ,17.5 ,17.6 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 2:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 3:00,18.4 ,17.5 ,17.8 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 4:00,18.4 ,17.5 ,17.7 ,18.5 ,16.8 ,17.9 ,17.1 ,18.0 ,16.2 ,1.5 ,1.4 ,11.6 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 5:00,18.5 ,17.5 ,17.6 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 6:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 7:00,18.5 ,17.5 ,17.6 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 8:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 9:00,18.4 ,17.5 ,17.6 ,18.5 ,16.8 ,17.9 ,17.1 ,18.0 ,16.2 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 10:00,18.5 ,17.5 ,17.7 ,18.5 ,16.8 ,17.9 ,17.2 ,17.9 ,16.2 ,1.5 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 11:00,18.5 ,17.5 ,17.6 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 12:00,18.5 ,17.5 ,17.6 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 13:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 14:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 15:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 16:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 17:00,18.4 ,17.5 ,17.7 ,18.5 ,16.8 ,17.9 ,17.1 ,18.0 ,16.2 ,1.5 ,1.4 ,11.8 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 18:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 19:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 20:00,18.5 ,17.5 ,17.7 ,18.5 ,16.8 ,17.9 ,17.2 ,18.0 ,16.2 ,1.5 ,1.4 ,11.6 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 21:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 22:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.2 ,18.0 ,16.2 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/26 23:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.2 ,18.0 ,16.2 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/27 0:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.2 ,18.0 ,16.2 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/27 1:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.2 ,18.0 ,16.3 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/27 2:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.2 ,18.0 ,16.2 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/27 3:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,18.0 ,16.2 ,1.5 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/27 4:00,18.5 ,17.5 ,17.7 ,18.5 ,16.8 ,17.9 ,17.1 ,17.9 ,16.3 ,1.5 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/27 5:00,18.5 ,17.5 ,17.7 ,18.5 ,16.8 ,17.9 ,17.2 ,17.9 ,16.2 ,1.5 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/27 6:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,18.0 ,16.2 ,1.5 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/27 7:00,18.5 ,17.5 ,17.7 ,18.5 ,16.8 ,17.9 ,17.1 ,18.0 ,16.3 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/27 8:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.2 ,18.0 ,16.2 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/27 9:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/27 10:00,18.5 ,17.6 ,17.7 ,18.5 ,16.8 ,17.9 ,17.1 ,18.0 ,16.2 ,1.5 ,1.4 ,11.3 ,11.1 ,-,-,ND,2.6E-01,""
2017/3/27 11:00,18.5 ,17.6 ,17.7 ,18.5 ,16.8 ,17.9 ,17.2 ,18.0 ,16.2 ,1.5 ,1.4 ,11.3 ,11.1 ,-,-,ND,2.6E-01,""
2017/3/27 12:00,18.5 ,17.6 ,17.7 ,18.5 ,16.8 ,17.9 ,17.2 ,18.0 ,16.2 ,1.5 ,1.4 ,11.3 ,11.1 ,-,-,ND,2.6E-01,""
2017/3/27 13:00,18.5 ,17.6 ,17.7 ,18.5 ,16.8 ,17.9 ,17.2 ,17.9 ,16.2 ,1.5 ,1.4 ,11.3 ,11.1 ,-,-,ND,2.6E-01,""
2017/3/27 14:00,18.5 ,17.6 ,17.8 ,18.5 ,16.8 ,17.9 ,17.2 ,18.0 ,16.2 ,1.5 ,1.4 ,11.2 ,11.1 ,-,-,ND,2.6E-01,""
