,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2017/3/27 15:00,18.5 ,17.5 ,17.7 ,18.5 ,16.8 ,17.9 ,17.2 ,18.0 ,16.2 ,1.5 ,1.4 ,11.1 ,11.0 ,-,-,ND,2.6E-01,""
2017/3/27 16:00,18.5 ,17.5 ,17.7 ,18.5 ,16.8 ,17.9 ,17.2 ,18.0 ,16.2 ,1.5 ,1.4 ,11.1 ,11.0 ,-,-,ND,2.6E-01,""
2017/3/27 17:00,18.5 ,17.6 ,17.7 ,18.5 ,16.7 ,17.9 ,17.2 ,18.0 ,16.2 ,1.5 ,1.4 ,11.1 ,11.0 ,-,-,ND,2.6E-01,""
2017/3/27 18:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.2 ,17.9 ,16.2 ,1.5 ,1.4 ,11.1 ,11.0 ,-,-,ND,2.6E-01,""
2017/3/27 19:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.2 ,18.0 ,16.2 ,1.5 ,1.4 ,11.1 ,11.0 ,-,-,ND,2.6E-01,""
2017/3/27 20:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.2 ,18.0 ,16.2 ,1.5 ,1.4 ,11.0 ,10.9 ,-,-,ND,2.6E-01,""
2017/3/27 21:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,11.0 ,10.9 ,-,-,ND,2.6E-01,""
2017/3/27 22:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.2 ,18.0 ,16.2 ,1.5 ,1.4 ,11.0 ,10.8 ,-,-,ND,2.6E-01,""
2017/3/27 23:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,11.0 ,10.8 ,-,-,ND,2.6E-01,""
2017/3/28 0:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,11.0 ,10.8 ,-,-,ND,2.6E-01,""
2017/3/28 1:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.9 ,10.8 ,-,-,ND,2.6E-01,""
2017/3/28 2:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.9 ,10.8 ,-,-,ND,2.6E-01,""
2017/3/28 3:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.9 ,10.8 ,-,-,ND,2.6E-01,""
2017/3/28 4:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,18.0 ,16.1 ,1.5 ,1.4 ,10.9 ,10.7 ,-,-,ND,2.6E-01,""
2017/3/28 5:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.7 ,-,-,ND,2.6E-01,""
2017/3/28 6:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/28 7:00,18.5 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/28 8:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/28 9:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/28 10:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/28 11:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/28 12:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/28 13:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/28 14:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/28 15:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.7 ,-,-,ND,2.6E-01,""
2017/3/28 16:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/28 17:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/28 18:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/28 19:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/28 20:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/28 21:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/28 22:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/28 23:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/29 0:00,18.4 ,17.5 ,17.7 ,18.5 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/29 1:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/29 2:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/29 3:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/29 4:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/29 5:00,18.4 ,17.5 ,17.7 ,18.5 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/29 6:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/29 7:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/29 8:00,18.4 ,17.5 ,17.7 ,18.5 ,16.6 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/29 9:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/29 10:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/29 11:00,18.4 ,17.5 ,17.7 ,18.5 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/29 12:00,18.4 ,17.5 ,17.7 ,18.5 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/29 13:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/29 14:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/29 15:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/29 16:00,18.5 ,17.5 ,17.7 ,18.5 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.6 ,-,-,ND,2.6E-01,""
2017/3/29 17:00,18.4 ,17.5 ,17.7 ,18.5 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/29 18:00,18.4 ,17.5 ,17.7 ,18.5 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/29 19:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/29 20:00,18.4 ,17.5 ,17.7 ,18.5 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/29 21:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/29 22:00,18.4 ,17.4 ,17.7 ,18.5 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/29 23:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/30 0:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/30 1:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/30 2:00,18.4 ,17.5 ,17.7 ,18.5 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.4 ,-,-,ND,2.6E-01,""
2017/3/30 3:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.4 ,-,-,ND,2.6E-01,""
2017/3/30 4:00,18.4 ,17.5 ,17.7 ,18.5 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.4 ,-,-,ND,2.6E-01,""
2017/3/30 5:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,-,-,ND,2.6E-01,""
2017/3/30 6:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,-,-,ND,2.6E-01,""
2017/3/30 7:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,-,-,ND,2.6E-01,""
2017/3/30 8:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,-,-,ND,2.6E-01,""
2017/3/30 9:00,18.4 ,17.5 ,17.7 ,18.5 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,-,-,ND,2.6E-01,""
2017/3/30 10:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,-,-,ND,2.6E-01,""
2017/3/30 11:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,-,-,ND,2.6E-01,""
2017/3/30 12:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/30 13:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/30 14:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.0 ,17.9 ,16.0 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/30 15:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/30 16:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/30 17:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/30 18:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/30 19:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/30 20:00,18.4 ,17.5 ,17.7 ,18.5 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/30 21:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/30 22:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/30 23:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/31 0:00,18.4 ,17.5 ,17.7 ,18.5 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/31 1:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/31 2:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/31 3:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/31 4:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/31 5:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/31 6:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/31 7:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/31 8:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/31 9:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,10.5 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/31 10:00,18.4 ,17.5 ,17.8 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/31 11:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/31 12:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.2 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/31 13:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/31 14:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/31 15:00,18.4 ,17.5 ,17.6 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/31 16:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,-,-,ND,2.6E-01,""
2017/3/31 17:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.0 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/31 18:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/31 19:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.9 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/31 20:00,18.4 ,17.4 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/31 21:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/31 22:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/3/31 23:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 0:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 1:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 2:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 3:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 4:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 5:00,18.4 ,17.4 ,17.7 ,18.4 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 6:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 7:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 8:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 9:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 10:00,18.4 ,17.5 ,17.7 ,18.5 ,16.7 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 11:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 12:00,18.4 ,17.4 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 13:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 14:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 15:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 16:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 17:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 18:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 19:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 20:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 21:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 22:00,18.4 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/1 23:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 0:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 1:00,18.4 ,17.4 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 2:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 3:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 4:00,18.4 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 5:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.8 ,16.1 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 6:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 7:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 8:00,18.4 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 9:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 10:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 11:00,18.4 ,17.4 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 12:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 13:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 14:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 15:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 16:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 17:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 18:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 19:00,18.4 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 20:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 21:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 22:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/2 23:00,18.3 ,17.5 ,17.6 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 0:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 1:00,18.3 ,17.5 ,17.7 ,18.3 ,16.6 ,17.7 ,17.1 ,17.8 ,16.1 ,1.5 ,1.4 ,10.5 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 2:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 3:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 4:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 5:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 6:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 7:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 8:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 9:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 10:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.4 ,10.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 11:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 12:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 13:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 14:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 15:00,18.3 ,17.4 ,17.7 ,18.3 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 16:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 17:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 18:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 19:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 20:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 21:00,18.4 ,17.5 ,17.6 ,18.3 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 22:00,18.3 ,17.4 ,17.6 ,18.3 ,16.6 ,17.7 ,17.1 ,17.8 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/3 23:00,18.3 ,17.4 ,17.6 ,18.3 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 0:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 1:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 2:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 3:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 4:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 5:00,18.3 ,17.5 ,17.6 ,18.4 ,16.6 ,17.8 ,17.1 ,17.8 ,16.1 ,1.5 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 6:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 7:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 8:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 9:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.5 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 10:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 11:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 12:00,18.4 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 13:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.7 ,10.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 14:00,18.3 ,17.5 ,17.7 ,18.3 ,16.6 ,17.7 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 15:00,18.3 ,17.5 ,17.6 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 16:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.1 ,17.8 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 17:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.7 ,17.1 ,17.8 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 18:00,18.3 ,17.4 ,17.8 ,18.4 ,16.6 ,17.8 ,17.1 ,17.8 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 19:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 20:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 21:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 22:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/4 23:00,18.4 ,17.4 ,17.6 ,18.3 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 0:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 1:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 2:00,18.3 ,17.5 ,17.6 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 3:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 4:00,18.3 ,17.5 ,17.6 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 5:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.8 ,17.1 ,17.9 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 6:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 7:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.6 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 8:00,18.4 ,17.4 ,17.6 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 9:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.7 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 10:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 11:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 12:00,18.4 ,17.5 ,17.6 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 13:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 14:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.8 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 15:00,18.3 ,17.5 ,17.6 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,10.9 ,10.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 16:00,18.4 ,17.5 ,17.6 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,11.0 ,10.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 17:00,18.3 ,17.4 ,17.6 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,11.0 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 18:00,18.4 ,17.5 ,17.6 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,11.0 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 19:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 20:00,18.3 ,17.5 ,17.6 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,11.1 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 21:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,11.1 ,11.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 22:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,11.1 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/5 23:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.2 ,1.5 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 0:00,18.3 ,17.4 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.2 ,1.5 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 1:00,18.3 ,17.5 ,17.6 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,11.2 ,11.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 2:00,18.3 ,17.4 ,17.6 ,18.4 ,16.7 ,17.8 ,17.2 ,17.9 ,16.2 ,1.5 ,1.4 ,11.3 ,11.2 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 3:00,18.4 ,17.5 ,17.6 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 4:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 5:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.8 ,17.2 ,17.9 ,16.1 ,1.5 ,1.4 ,11.3 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 6:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.2 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 7:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.2 ,1.5 ,1.4 ,11.4 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 8:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.2 ,1.5 ,1.4 ,11.5 ,11.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 9:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.8 ,17.2 ,18.0 ,16.2 ,1.5 ,1.4 ,11.5 ,11.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 10:00,18.4 ,17.5 ,17.8 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.2 ,1.5 ,1.4 ,11.5 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 11:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.8 ,17.2 ,17.9 ,16.2 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 12:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,18.0 ,16.2 ,1.5 ,1.4 ,11.6 ,11.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 13:00,18.3 ,17.5 ,17.6 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.2 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 14:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.3 ,17.9 ,16.2 ,1.5 ,1.4 ,11.7 ,11.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 15:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.2 ,1.5 ,1.4 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 16:00,18.4 ,17.5 ,17.7 ,18.4 ,16.6 ,17.7 ,17.2 ,17.9 ,16.2 ,1.5 ,1.4 ,11.8 ,11.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 17:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.8 ,17.2 ,17.9 ,16.2 ,1.5 ,1.4 ,11.8 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 18:00,18.3 ,17.5 ,17.7 ,18.4 ,16.6 ,17.8 ,17.2 ,17.9 ,16.2 ,1.5 ,1.4 ,11.8 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 19:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.8 ,17.2 ,17.9 ,16.2 ,1.5 ,1.4 ,11.8 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 20:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,11.8 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 21:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.8 ,17.2 ,18.0 ,16.3 ,1.5 ,1.4 ,11.8 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 22:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.8 ,17.2 ,18.0 ,16.2 ,1.5 ,1.4 ,11.8 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/6 23:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.7 ,17.2 ,17.9 ,16.2 ,1.5 ,1.4 ,11.8 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 0:00,18.4 ,17.6 ,17.7 ,18.4 ,16.7 ,17.8 ,17.2 ,18.0 ,16.3 ,1.5 ,1.4 ,11.8 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 1:00,18.4 ,17.6 ,17.7 ,18.4 ,16.7 ,17.8 ,17.2 ,18.0 ,16.3 ,1.5 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 2:00,18.4 ,17.6 ,17.7 ,18.4 ,16.7 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 3:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 4:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,11.9 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 5:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.0 ,11.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 6:00,18.4 ,17.6 ,17.7 ,18.4 ,16.7 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.0 ,11.9 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 7:00,18.4 ,17.6 ,17.7 ,18.4 ,16.7 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.0 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 8:00,18.4 ,17.5 ,17.7 ,18.4 ,16.7 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.0 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 9:00,18.4 ,17.6 ,17.7 ,18.4 ,16.7 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 10:00,18.4 ,17.6 ,17.7 ,18.4 ,16.7 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.1 ,12.0 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 11:00,18.4 ,17.6 ,17.7 ,18.4 ,16.7 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.1 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 12:00,18.4 ,17.6 ,17.7 ,18.4 ,16.7 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.1 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 13:00,18.4 ,17.6 ,17.7 ,18.4 ,16.7 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.2 ,12.1 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 14:00,18.4 ,17.6 ,17.7 ,18.4 ,16.7 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.3 ,12.2 ,ND,2.5E-01,-,-,""
2017/4/7 15:00,18.4 ,17.6 ,17.7 ,18.4 ,16.8 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.3 ,12.3 ,ND,2.5E-01,-,-,""
2017/4/7 16:00,18.4 ,17.6 ,17.7 ,18.4 ,16.7 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.3 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 17:00,18.4 ,17.6 ,17.7 ,18.4 ,16.7 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.4 ,12.3 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 18:00,18.4 ,17.6 ,17.7 ,18.4 ,16.7 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 19:00,18.4 ,17.6 ,17.7 ,18.4 ,16.7 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 20:00,18.5 ,17.6 ,17.7 ,18.4 ,16.7 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.5 ,12.4 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 21:00,18.5 ,17.6 ,17.7 ,18.4 ,16.8 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.5 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 22:00,18.5 ,17.6 ,17.7 ,18.4 ,16.8 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.5 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/7 23:00,18.4 ,17.6 ,17.7 ,18.4 ,16.8 ,17.9 ,17.3 ,18.1 ,16.3 ,1.5 ,1.4 ,12.5 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 0:00,18.4 ,17.6 ,17.7 ,18.4 ,16.8 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.5 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 1:00,18.5 ,17.6 ,17.7 ,18.4 ,16.8 ,17.8 ,17.3 ,18.0 ,16.3 ,1.5 ,1.4 ,12.5 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 2:00,18.5 ,17.6 ,17.7 ,18.4 ,16.8 ,17.8 ,17.4 ,18.1 ,16.3 ,1.5 ,1.4 ,12.5 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 3:00,18.5 ,17.6 ,17.7 ,18.5 ,16.8 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.5 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 4:00,18.5 ,17.6 ,17.7 ,18.5 ,16.8 ,17.9 ,17.3 ,18.1 ,16.4 ,1.5 ,1.4 ,12.5 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 5:00,18.5 ,17.6 ,17.7 ,18.5 ,16.8 ,17.8 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.5 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 6:00,18.5 ,17.6 ,17.7 ,18.5 ,16.8 ,17.9 ,17.3 ,18.1 ,16.4 ,1.5 ,1.4 ,12.6 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 7:00,18.5 ,17.6 ,17.8 ,18.5 ,16.8 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.6 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 8:00,18.5 ,17.7 ,17.8 ,18.5 ,16.8 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.5 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 9:00,18.5 ,17.6 ,17.8 ,18.5 ,16.8 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.6 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 10:00,18.5 ,17.6 ,17.8 ,18.5 ,16.8 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.6 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 11:00,18.5 ,17.7 ,17.8 ,18.5 ,16.8 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.6 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 12:00,18.5 ,17.7 ,17.8 ,18.5 ,16.8 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.6 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 13:00,18.5 ,17.7 ,17.8 ,18.5 ,16.9 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.6 ,12.5 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 14:00,18.5 ,17.7 ,17.8 ,18.5 ,16.9 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.6 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 15:00,18.5 ,17.7 ,17.8 ,18.5 ,16.9 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.6 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 16:00,18.5 ,17.7 ,17.8 ,18.5 ,16.9 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.6 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 17:00,18.5 ,17.7 ,17.8 ,18.5 ,16.9 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.6 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 18:00,18.5 ,17.7 ,17.8 ,18.5 ,16.9 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.6 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 19:00,18.5 ,17.7 ,17.8 ,18.5 ,16.9 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.6 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 20:00,18.5 ,17.7 ,17.8 ,18.5 ,16.9 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.7 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 21:00,18.5 ,17.7 ,17.8 ,18.5 ,16.9 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.6 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 22:00,18.5 ,17.7 ,17.8 ,18.5 ,16.9 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.7 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/8 23:00,18.5 ,17.7 ,17.8 ,18.5 ,16.9 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.7 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 0:00,18.5 ,17.7 ,17.8 ,18.5 ,16.9 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.7 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 1:00,18.6 ,17.7 ,17.8 ,18.5 ,16.9 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.7 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 2:00,18.6 ,17.7 ,17.8 ,18.5 ,16.9 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.7 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 3:00,18.5 ,17.7 ,17.8 ,18.5 ,16.9 ,17.9 ,17.4 ,18.1 ,16.4 ,1.5 ,1.4 ,12.7 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 4:00,18.6 ,17.7 ,17.8 ,18.6 ,16.9 ,17.9 ,17.4 ,18.1 ,16.5 ,1.5 ,1.4 ,12.7 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 5:00,18.6 ,17.7 ,17.8 ,18.6 ,17.0 ,18.0 ,17.4 ,18.1 ,16.5 ,1.5 ,1.4 ,12.7 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 6:00,18.6 ,17.7 ,17.8 ,18.6 ,17.0 ,18.0 ,17.4 ,18.1 ,16.5 ,1.5 ,1.4 ,12.7 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 7:00,18.6 ,17.7 ,17.8 ,18.5 ,17.0 ,18.0 ,17.4 ,18.2 ,16.5 ,1.5 ,1.4 ,12.7 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 8:00,18.6 ,17.7 ,17.8 ,18.6 ,17.0 ,18.0 ,17.5 ,18.2 ,16.5 ,1.5 ,1.4 ,12.7 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 9:00,18.6 ,17.7 ,17.8 ,18.6 ,17.0 ,18.0 ,17.5 ,18.1 ,16.5 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 10:00,18.6 ,17.7 ,17.9 ,18.6 ,17.0 ,18.0 ,17.5 ,18.1 ,16.5 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 11:00,18.6 ,17.7 ,17.9 ,18.6 ,17.0 ,18.0 ,17.5 ,18.2 ,16.5 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 12:00,18.6 ,17.7 ,17.8 ,18.6 ,17.0 ,18.0 ,17.5 ,18.2 ,16.5 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 13:00,18.6 ,17.7 ,17.8 ,18.6 ,17.0 ,18.0 ,17.5 ,18.2 ,16.5 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 14:00,18.6 ,17.7 ,17.9 ,18.6 ,17.0 ,18.0 ,17.5 ,18.2 ,16.5 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 15:00,18.6 ,17.7 ,17.9 ,18.6 ,17.0 ,18.0 ,17.5 ,18.2 ,16.5 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 16:00,18.6 ,17.7 ,17.8 ,18.6 ,17.0 ,18.0 ,17.5 ,18.2 ,16.5 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 17:00,18.6 ,17.7 ,17.8 ,18.6 ,17.0 ,18.0 ,17.5 ,18.2 ,16.5 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 18:00,18.6 ,17.7 ,17.9 ,18.6 ,17.0 ,18.1 ,17.5 ,18.2 ,16.5 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 19:00,18.6 ,17.8 ,17.9 ,18.6 ,17.0 ,18.0 ,17.5 ,18.2 ,16.5 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 20:00,18.6 ,17.7 ,17.9 ,18.6 ,17.0 ,18.1 ,17.5 ,18.2 ,16.5 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 21:00,18.6 ,17.7 ,17.9 ,18.6 ,17.0 ,18.1 ,17.5 ,18.2 ,16.5 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 22:00,18.6 ,17.7 ,17.8 ,18.6 ,17.0 ,18.1 ,17.5 ,18.2 ,16.5 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/9 23:00,18.6 ,17.8 ,17.9 ,18.6 ,17.0 ,18.1 ,17.5 ,18.2 ,16.5 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/10 0:00,18.6 ,17.8 ,17.9 ,18.6 ,17.0 ,18.1 ,17.5 ,18.2 ,16.5 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/10 1:00,18.6 ,17.8 ,17.9 ,18.6 ,17.0 ,18.1 ,17.5 ,18.2 ,16.5 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/10 2:00,18.6 ,17.8 ,17.9 ,18.6 ,17.0 ,18.1 ,17.5 ,18.2 ,16.5 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/10 3:00,18.6 ,17.7 ,17.9 ,18.6 ,17.0 ,18.1 ,17.5 ,18.2 ,16.5 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/10 4:00,18.7 ,17.8 ,17.9 ,18.7 ,17.0 ,18.1 ,17.5 ,18.2 ,16.6 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/10 5:00,18.7 ,17.8 ,17.9 ,18.7 ,17.0 ,18.1 ,17.6 ,18.2 ,16.6 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/10 6:00,18.7 ,17.8 ,17.9 ,18.7 ,17.1 ,18.1 ,17.6 ,18.2 ,16.6 ,1.5 ,1.4 ,12.8 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/10 7:00,18.7 ,17.8 ,17.9 ,18.7 ,17.1 ,18.1 ,17.6 ,18.2 ,16.6 ,1.5 ,1.4 ,12.8 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/10 8:00,18.7 ,17.8 ,17.9 ,18.6 ,17.0 ,18.1 ,17.6 ,18.2 ,16.6 ,1.5 ,1.4 ,12.8 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/10 9:00,18.7 ,17.8 ,17.9 ,18.7 ,17.1 ,18.1 ,17.6 ,18.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.6 ,ND,2.5E-01,ND,2.6E-01,""
2017/4/10 10:00,18.7 ,17.8 ,17.9 ,18.7 ,17.1 ,18.1 ,17.6 ,18.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/10 11:00,18.7 ,17.8 ,17.9 ,18.7 ,17.1 ,18.1 ,17.6 ,18.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/10 12:00,18.7 ,17.8 ,17.9 ,18.7 ,17.1 ,18.1 ,17.6 ,18.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/10 13:00,18.7 ,17.8 ,17.9 ,18.7 ,17.1 ,18.1 ,17.6 ,18.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/10 14:00,18.7 ,17.8 ,17.9 ,18.7 ,17.1 ,18.1 ,17.6 ,18.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/10 15:00,18.7 ,17.8 ,17.9 ,18.7 ,17.1 ,18.1 ,17.6 ,18.3 ,16.6 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/10 16:00,18.7 ,17.8 ,17.9 ,18.7 ,17.1 ,18.1 ,17.6 ,18.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/10 17:00,18.7 ,17.8 ,17.9 ,18.7 ,17.1 ,18.1 ,17.6 ,18.3 ,16.6 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/10 18:00,18.7 ,17.8 ,17.9 ,18.7 ,17.1 ,18.1 ,17.6 ,18.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/10 19:00,18.7 ,17.8 ,17.9 ,18.7 ,17.1 ,18.1 ,17.6 ,18.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/10 20:00,18.7 ,17.8 ,17.9 ,18.7 ,17.1 ,18.1 ,17.6 ,18.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/10 21:00,18.7 ,17.8 ,17.9 ,18.7 ,17.2 ,18.1 ,17.6 ,18.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/10 22:00,18.7 ,17.8 ,18.0 ,18.7 ,17.1 ,18.1 ,17.6 ,18.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/10 23:00,18.7 ,17.8 ,18.0 ,18.7 ,17.1 ,18.1 ,17.6 ,18.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/11 0:00,18.8 ,17.8 ,18.0 ,18.7 ,17.2 ,18.2 ,17.6 ,18.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/11 1:00,18.8 ,17.8 ,18.0 ,18.7 ,17.2 ,18.2 ,17.7 ,18.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/11 2:00,18.7 ,17.9 ,18.0 ,18.7 ,17.1 ,18.1 ,17.7 ,18.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/11 3:00,18.8 ,17.9 ,18.0 ,18.8 ,17.2 ,18.2 ,17.6 ,18.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.6 ,ND,2.5E-01,-,-,""
2017/4/11 4:00,18.8 ,17.9 ,18.0 ,18.7 ,17.2 ,18.2 ,17.6 ,18.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.6 ,ND,2.5E-01,-,-,""
2017/4/11 5:00,18.8 ,17.9 ,18.0 ,18.8 ,17.2 ,18.2 ,17.7 ,18.3 ,16.6 ,1.5 ,1.4 ,12.8 ,12.6 ,ND,2.5E-01,-,-,""
2017/4/11 6:00,18.8 ,17.9 ,18.0 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.7 ,1.5 ,1.4 ,12.7 ,12.6 ,ND,2.5E-01,-,-,""
2017/4/11 7:00,18.8 ,17.9 ,18.0 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.6 ,1.5 ,1.4 ,12.7 ,12.6 ,ND,2.5E-01,-,-,""
2017/4/11 8:00,18.8 ,17.9 ,18.0 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.6 ,1.5 ,1.4 ,12.7 ,12.6 ,ND,2.5E-01,-,-,""
2017/4/11 9:00,18.8 ,17.9 ,18.0 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.6 ,ND,2.5E-01,-,-,""
2017/4/11 10:00,18.8 ,17.9 ,18.1 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.7 ,1.5 ,1.4 ,12.7 ,12.6 ,ND,2.5E-01,-,-,""
2017/4/11 11:00,18.8 ,17.9 ,18.1 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.6 ,1.5 ,1.4 ,12.8 ,12.6 ,ND,2.5E-01,-,-,""
2017/4/11 12:00,18.8 ,17.9 ,18.1 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.6 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/11 13:00,18.8 ,17.9 ,18.1 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.6 ,ND,2.5E-01,-,-,""
2017/4/11 14:00,18.8 ,17.9 ,18.1 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/11 15:00,18.8 ,17.9 ,18.1 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.6 ,ND,2.5E-01,-,-,""
2017/4/11 16:00,18.8 ,18.0 ,18.1 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.6 ,ND,2.5E-01,-,-,""
2017/4/11 17:00,18.8 ,18.0 ,18.1 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.6 ,ND,2.5E-01,-,-,""
2017/4/11 18:00,18.8 ,17.9 ,18.1 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.6 ,ND,2.5E-01,-,-,""
2017/4/11 19:00,18.8 ,18.0 ,18.1 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/11 20:00,18.8 ,18.0 ,18.1 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.6 ,ND,2.5E-01,-,-,""
2017/4/11 21:00,18.8 ,18.0 ,18.1 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.6 ,ND,2.5E-01,-,-,""
2017/4/11 22:00,18.8 ,18.0 ,18.1 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/11 23:00,18.8 ,18.0 ,18.1 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.6 ,ND,2.5E-01,-,-,""
2017/4/12 0:00,18.8 ,18.0 ,18.1 ,18.8 ,17.2 ,18.2 ,17.8 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/12 1:00,18.8 ,18.0 ,18.1 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/12 2:00,18.8 ,18.0 ,18.1 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/12 3:00,18.8 ,18.0 ,18.1 ,18.8 ,17.2 ,18.2 ,17.7 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/12 4:00,18.8 ,18.0 ,18.1 ,18.8 ,17.2 ,18.2 ,17.8 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/12 5:00,18.8 ,18.0 ,18.1 ,18.9 ,17.2 ,18.2 ,17.8 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/12 6:00,18.8 ,18.0 ,18.1 ,18.8 ,17.2 ,18.2 ,17.8 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/12 7:00,18.8 ,18.0 ,18.1 ,18.9 ,17.2 ,18.2 ,17.8 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/12 8:00,18.9 ,18.0 ,18.1 ,18.9 ,17.2 ,18.2 ,17.8 ,18.4 ,16.7 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/12 9:00,18.9 ,18.0 ,18.1 ,18.9 ,17.2 ,18.3 ,17.8 ,18.5 ,16.7 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/12 10:00,18.9 ,18.0 ,18.1 ,18.9 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/12 11:00,18.9 ,18.0 ,18.1 ,18.9 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/12 12:00,18.9 ,18.0 ,18.1 ,18.9 ,17.2 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/12 13:00,18.9 ,18.0 ,18.1 ,18.9 ,17.2 ,18.3 ,17.8 ,18.5 ,16.7 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/12 14:00,18.9 ,18.0 ,18.1 ,18.9 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/12 15:00,18.9 ,18.0 ,18.1 ,18.9 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/12 16:00,18.9 ,18.0 ,18.1 ,18.9 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,13.0 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/12 17:00,18.9 ,18.0 ,18.1 ,18.9 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,13.0 ,12.9 ,ND,2.5E-01,-,-,""
2017/4/12 18:00,18.9 ,18.0 ,18.1 ,18.9 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,13.0 ,12.9 ,ND,2.5E-01,-,-,""
2017/4/12 19:00,18.9 ,18.0 ,18.1 ,18.9 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,13.0 ,12.9 ,ND,2.5E-01,-,-,""
2017/4/12 20:00,18.9 ,18.0 ,18.1 ,18.9 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,13.0 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/12 21:00,18.9 ,18.0 ,18.1 ,18.9 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/12 22:00,18.9 ,18.0 ,18.1 ,18.9 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/12 23:00,18.9 ,18.1 ,18.1 ,18.9 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/13 0:00,18.9 ,18.1 ,18.1 ,18.9 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/13 1:00,18.9 ,18.0 ,18.2 ,18.9 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/13 2:00,18.9 ,18.0 ,18.2 ,18.9 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/13 3:00,18.9 ,18.0 ,18.2 ,18.9 ,17.3 ,18.4 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/13 4:00,18.9 ,18.0 ,18.1 ,18.9 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/13 5:00,18.9 ,18.1 ,18.2 ,19.0 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/13 6:00,18.9 ,18.0 ,18.2 ,19.0 ,17.3 ,18.4 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/13 7:00,18.9 ,18.1 ,18.2 ,19.0 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/13 8:00,18.9 ,18.1 ,18.2 ,19.0 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/13 9:00,18.9 ,18.0 ,18.2 ,19.0 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/13 10:00,18.9 ,18.1 ,18.2 ,19.0 ,17.3 ,18.3 ,17.9 ,18.5 ,16.8 ,1.5 ,1.4 ,12.8 ,12.7 ,ND,2.5E-01,-,-,""
2017/4/13 11:00,18.9 ,18.1 ,18.2 ,18.9 ,17.3 ,18.3 ,17.9 ,18.5 ,16.8 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/13 12:00,18.9 ,18.1 ,18.2 ,19.0 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/13 13:00,18.9 ,18.1 ,18.2 ,19.0 ,17.3 ,18.3 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/13 14:00,18.9 ,18.1 ,18.2 ,19.0 ,17.3 ,18.4 ,17.8 ,18.5 ,16.8 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/13 15:00,18.9 ,18.1 ,18.2 ,19.0 ,17.3 ,18.4 ,17.9 ,18.5 ,16.8 ,1.5 ,1.4 ,13.0 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/13 16:00,19.0 ,18.1 ,18.2 ,19.0 ,17.3 ,18.4 ,17.9 ,18.5 ,16.8 ,1.5 ,1.4 ,13.0 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/13 17:00,19.0 ,18.1 ,18.2 ,19.0 ,17.3 ,18.4 ,17.9 ,18.5 ,16.8 ,1.5 ,1.4 ,13.0 ,12.9 ,ND,2.5E-01,-,-,""
2017/4/13 18:00,18.9 ,18.1 ,18.2 ,19.0 ,17.3 ,18.4 ,17.9 ,18.5 ,16.8 ,1.5 ,1.4 ,13.0 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/13 19:00,19.0 ,18.1 ,18.2 ,19.0 ,17.3 ,18.4 ,17.9 ,18.5 ,16.8 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/13 20:00,19.0 ,18.1 ,18.2 ,19.0 ,17.4 ,18.4 ,17.9 ,18.5 ,16.8 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/13 21:00,19.0 ,18.1 ,18.2 ,19.0 ,17.3 ,18.4 ,17.9 ,18.5 ,16.8 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/13 22:00,19.0 ,18.1 ,18.2 ,19.0 ,17.3 ,18.4 ,17.9 ,18.6 ,16.8 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/13 23:00,19.0 ,18.1 ,18.2 ,19.0 ,17.3 ,18.4 ,17.9 ,18.5 ,16.8 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/14 0:00,19.0 ,18.1 ,18.2 ,19.0 ,17.4 ,18.4 ,17.9 ,18.6 ,16.8 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/14 1:00,19.0 ,18.1 ,18.2 ,19.0 ,17.4 ,18.4 ,17.9 ,18.6 ,16.8 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/14 2:00,19.0 ,18.1 ,18.2 ,19.0 ,17.4 ,18.4 ,17.9 ,18.5 ,16.8 ,1.5 ,1.4 ,12.9 ,12.8 ,ND,2.5E-01,-,-,""
2017/4/14 3:00,19.0 ,18.1 ,18.2 ,19.0 ,17.4 ,18.4 ,17.9 ,18.6 ,16.8 ,1.5 ,1.4 ,12.8 ,12.8 ,ND,2.5E-01,-,-,""
