,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2017/7/8 11:00,26.8 ,26.3 ,26.2 ,26.7 ,25.7 ,26.2 ,25.9 ,26.4 ,24.9 ,1.5 ,1.4 ,21.5 ,21.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/8 12:00,26.8 ,26.3 ,26.2 ,26.7 ,25.7 ,26.3 ,25.9 ,26.4 ,24.9 ,1.5 ,1.4 ,21.5 ,21.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/8 13:00,26.8 ,26.3 ,26.2 ,26.7 ,25.6 ,26.2 ,25.9 ,26.4 ,24.9 ,1.5 ,1.4 ,21.6 ,21.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/8 14:00,26.9 ,26.3 ,26.2 ,26.7 ,25.6 ,26.2 ,25.9 ,26.4 ,24.9 ,1.5 ,1.4 ,21.6 ,21.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/8 15:00,26.9 ,26.3 ,26.2 ,26.7 ,25.7 ,26.3 ,25.9 ,26.4 ,24.9 ,1.5 ,1.4 ,21.6 ,21.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/8 16:00,26.9 ,26.3 ,26.2 ,26.7 ,25.7 ,26.3 ,25.9 ,26.4 ,24.9 ,1.5 ,1.4 ,21.6 ,21.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/8 17:00,26.9 ,26.3 ,26.2 ,26.7 ,25.7 ,26.3 ,25.9 ,26.4 ,24.9 ,1.5 ,1.4 ,21.7 ,21.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/8 18:00,26.9 ,26.3 ,26.2 ,26.8 ,25.7 ,26.3 ,25.9 ,26.4 ,24.9 ,1.5 ,1.4 ,21.7 ,21.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/8 19:00,26.9 ,26.4 ,26.2 ,26.8 ,25.7 ,26.3 ,25.9 ,26.4 ,24.9 ,1.5 ,1.4 ,21.7 ,21.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/8 20:00,26.9 ,26.4 ,26.2 ,26.8 ,25.7 ,26.3 ,25.9 ,26.4 ,24.9 ,1.5 ,1.4 ,21.7 ,21.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/8 21:00,26.9 ,26.4 ,26.2 ,26.8 ,25.7 ,26.3 ,25.9 ,26.4 ,24.9 ,1.5 ,1.4 ,21.8 ,21.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/8 22:00,26.9 ,26.4 ,26.2 ,26.8 ,25.7 ,26.3 ,26.0 ,26.4 ,24.9 ,1.5 ,1.4 ,21.8 ,21.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/8 23:00,26.9 ,26.4 ,26.2 ,26.8 ,25.7 ,26.3 ,25.9 ,26.4 ,24.9 ,1.5 ,1.4 ,21.8 ,21.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 0:00,27.0 ,26.4 ,26.3 ,26.8 ,25.7 ,26.3 ,25.9 ,26.4 ,25.0 ,1.5 ,1.4 ,21.8 ,21.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 1:00,27.0 ,26.4 ,26.3 ,26.8 ,25.7 ,26.3 ,26.0 ,26.5 ,25.0 ,1.5 ,1.4 ,21.8 ,21.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 2:00,27.0 ,26.4 ,26.3 ,26.8 ,25.7 ,26.3 ,26.0 ,26.5 ,25.0 ,1.5 ,1.4 ,21.8 ,21.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 3:00,27.0 ,26.4 ,26.3 ,26.9 ,25.8 ,26.4 ,26.0 ,26.4 ,25.0 ,1.5 ,1.4 ,21.8 ,21.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 4:00,26.9 ,26.4 ,26.3 ,26.8 ,25.7 ,26.3 ,26.0 ,26.5 ,25.0 ,1.5 ,1.4 ,21.8 ,21.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 5:00,27.0 ,26.4 ,26.3 ,26.8 ,25.7 ,26.3 ,26.0 ,26.5 ,25.0 ,1.5 ,1.4 ,21.8 ,21.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 6:00,27.0 ,26.4 ,26.3 ,26.8 ,25.8 ,26.3 ,26.0 ,26.5 ,25.0 ,1.5 ,1.4 ,21.8 ,21.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 7:00,27.0 ,26.5 ,26.3 ,26.9 ,25.8 ,26.4 ,26.0 ,26.5 ,25.0 ,1.5 ,1.4 ,21.8 ,21.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 8:00,27.0 ,26.4 ,26.4 ,26.9 ,25.8 ,26.4 ,26.0 ,26.5 ,25.0 ,1.5 ,1.4 ,21.9 ,21.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 9:00,27.0 ,26.5 ,26.4 ,26.9 ,25.8 ,26.4 ,26.0 ,26.5 ,25.1 ,1.5 ,1.4 ,21.9 ,21.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 10:00,27.0 ,26.5 ,26.4 ,26.9 ,25.8 ,26.4 ,26.0 ,26.5 ,25.1 ,1.5 ,1.4 ,22.0 ,21.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 11:00,27.0 ,26.5 ,26.3 ,26.9 ,25.8 ,26.4 ,26.0 ,26.5 ,25.1 ,1.5 ,1.4 ,22.0 ,22.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 12:00,27.0 ,26.5 ,26.4 ,26.9 ,25.8 ,26.4 ,26.0 ,26.5 ,25.1 ,1.5 ,1.4 ,22.0 ,22.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 13:00,27.0 ,26.5 ,26.4 ,26.9 ,25.8 ,26.4 ,26.0 ,26.6 ,25.1 ,1.5 ,1.4 ,22.1 ,22.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 14:00,27.0 ,26.5 ,26.4 ,26.9 ,25.8 ,26.4 ,26.1 ,26.6 ,25.1 ,1.5 ,1.4 ,22.1 ,22.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 15:00,27.0 ,26.5 ,26.4 ,26.9 ,25.8 ,26.4 ,26.1 ,26.6 ,25.1 ,1.5 ,1.4 ,22.1 ,22.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 16:00,27.0 ,26.5 ,26.4 ,26.9 ,25.8 ,26.4 ,26.1 ,26.6 ,25.1 ,1.5 ,1.4 ,22.1 ,22.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 17:00,27.0 ,26.5 ,26.4 ,26.9 ,25.8 ,26.4 ,26.1 ,26.6 ,25.1 ,1.5 ,1.4 ,22.2 ,22.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 18:00,27.1 ,26.6 ,26.4 ,26.9 ,25.9 ,26.4 ,26.1 ,26.6 ,25.1 ,1.5 ,1.4 ,22.2 ,22.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 19:00,27.1 ,26.5 ,26.4 ,26.9 ,25.9 ,26.4 ,26.1 ,26.6 ,25.1 ,1.5 ,1.4 ,22.2 ,22.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 20:00,27.1 ,26.6 ,26.4 ,26.9 ,25.8 ,26.4 ,26.1 ,26.6 ,25.1 ,1.5 ,1.4 ,22.2 ,22.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 21:00,27.1 ,26.5 ,26.4 ,26.9 ,25.9 ,26.4 ,26.1 ,26.6 ,25.1 ,1.5 ,1.4 ,22.2 ,22.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 22:00,27.1 ,26.5 ,26.4 ,27.0 ,25.9 ,26.4 ,26.2 ,26.6 ,25.1 ,1.5 ,1.4 ,22.3 ,22.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/9 23:00,27.1 ,26.6 ,26.5 ,27.0 ,25.9 ,26.5 ,26.1 ,26.6 ,25.1 ,1.5 ,1.4 ,22.3 ,22.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 0:00,27.1 ,26.6 ,26.5 ,27.0 ,25.9 ,26.5 ,26.2 ,26.6 ,25.1 ,1.5 ,1.4 ,22.3 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 1:00,27.1 ,26.6 ,26.5 ,27.0 ,25.9 ,26.5 ,26.1 ,26.6 ,25.1 ,1.5 ,1.4 ,22.3 ,22.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 2:00,27.1 ,26.6 ,26.5 ,27.0 ,25.9 ,26.5 ,26.2 ,26.6 ,25.1 ,1.5 ,1.4 ,22.3 ,22.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 3:00,27.1 ,26.6 ,26.4 ,27.0 ,25.9 ,26.5 ,26.2 ,26.6 ,25.1 ,1.5 ,1.4 ,22.3 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 4:00,27.1 ,26.6 ,26.4 ,27.0 ,25.9 ,26.5 ,26.2 ,26.6 ,25.2 ,1.5 ,1.4 ,22.3 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 5:00,27.2 ,26.6 ,26.5 ,27.0 ,25.9 ,26.5 ,26.2 ,26.7 ,25.2 ,1.5 ,1.4 ,22.3 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 6:00,27.2 ,26.6 ,26.5 ,27.0 ,25.9 ,26.5 ,26.2 ,26.7 ,25.2 ,1.5 ,1.4 ,22.3 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 7:00,27.2 ,26.6 ,26.5 ,27.0 ,25.9 ,26.5 ,26.2 ,26.7 ,25.2 ,1.5 ,1.4 ,22.3 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 8:00,27.2 ,26.6 ,26.5 ,27.0 ,25.9 ,26.5 ,26.2 ,26.7 ,25.2 ,1.5 ,1.4 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 9:00,27.1 ,26.6 ,26.5 ,27.0 ,26.0 ,26.5 ,26.3 ,26.7 ,25.2 ,1.5 ,1.4 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 10:00,27.2 ,26.7 ,26.5 ,27.1 ,26.0 ,26.6 ,26.2 ,26.7 ,25.3 ,1.5 ,1.4 ,22.4 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 11:00,27.2 ,26.7 ,26.5 ,27.1 ,26.0 ,26.6 ,26.3 ,26.7 ,25.3 ,1.5 ,1.4 ,22.5 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 12:00,27.2 ,26.6 ,26.5 ,27.0 ,25.9 ,26.6 ,26.3 ,26.7 ,25.2 ,1.5 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 13:00,27.2 ,26.6 ,26.5 ,27.0 ,25.9 ,26.6 ,26.3 ,26.7 ,25.2 ,1.5 ,1.4 ,22.6 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 14:00,27.2 ,26.7 ,26.5 ,27.1 ,26.0 ,26.6 ,26.2 ,26.7 ,25.3 ,1.5 ,1.4 ,22.6 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 15:00,27.3 ,26.7 ,26.6 ,27.1 ,26.0 ,26.6 ,26.2 ,26.7 ,25.3 ,1.5 ,1.4 ,22.6 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 16:00,27.2 ,26.7 ,26.6 ,27.1 ,26.0 ,26.6 ,26.3 ,26.7 ,25.3 ,1.5 ,1.4 ,22.6 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 17:00,27.3 ,26.7 ,26.6 ,27.1 ,26.0 ,26.6 ,26.3 ,26.7 ,25.3 ,1.5 ,1.4 ,22.6 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 18:00,27.2 ,26.7 ,26.6 ,27.1 ,26.0 ,26.6 ,26.2 ,26.7 ,25.3 ,1.5 ,1.4 ,22.6 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 19:00,27.3 ,26.7 ,26.6 ,27.1 ,26.0 ,26.6 ,26.3 ,26.7 ,25.3 ,1.5 ,1.4 ,22.7 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 20:00,27.3 ,26.8 ,26.6 ,27.2 ,26.1 ,26.7 ,26.3 ,26.7 ,25.3 ,1.5 ,1.4 ,22.7 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 21:00,27.3 ,26.8 ,26.6 ,27.1 ,26.0 ,26.6 ,26.3 ,26.8 ,25.3 ,1.5 ,1.4 ,22.8 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 22:00,27.3 ,26.8 ,26.6 ,27.2 ,26.1 ,26.7 ,26.3 ,26.8 ,25.3 ,1.5 ,1.4 ,22.7 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/10 23:00,27.3 ,26.8 ,26.6 ,27.2 ,26.1 ,26.7 ,26.3 ,26.8 ,25.3 ,1.5 ,1.4 ,22.7 ,22.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 0:00,27.3 ,26.7 ,26.6 ,27.1 ,26.1 ,26.7 ,26.3 ,26.8 ,25.3 ,1.5 ,1.4 ,22.8 ,22.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 1:00,27.3 ,26.8 ,26.6 ,27.2 ,26.1 ,26.7 ,26.3 ,26.8 ,25.3 ,1.5 ,1.4 ,22.8 ,22.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 2:00,27.3 ,26.8 ,26.6 ,27.2 ,26.1 ,26.7 ,26.3 ,26.8 ,25.3 ,1.5 ,1.4 ,22.8 ,22.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 3:00,27.3 ,26.8 ,26.6 ,27.2 ,26.1 ,26.7 ,26.3 ,26.8 ,25.3 ,1.5 ,1.4 ,22.8 ,22.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 4:00,27.4 ,26.8 ,26.6 ,27.2 ,26.1 ,26.7 ,26.3 ,26.8 ,25.4 ,1.5 ,1.4 ,22.8 ,22.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 5:00,27.4 ,26.8 ,26.6 ,27.2 ,26.1 ,26.8 ,26.4 ,26.8 ,25.4 ,1.5 ,1.4 ,22.8 ,22.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 6:00,27.4 ,26.8 ,26.7 ,27.2 ,26.1 ,26.7 ,26.4 ,26.8 ,25.4 ,1.5 ,1.4 ,22.8 ,22.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 7:00,27.4 ,26.8 ,26.7 ,27.2 ,26.1 ,26.7 ,26.4 ,26.8 ,25.4 ,1.5 ,1.4 ,22.8 ,22.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 8:00,27.4 ,26.9 ,26.7 ,27.3 ,26.2 ,26.8 ,26.4 ,26.8 ,25.4 ,1.5 ,1.4 ,22.8 ,22.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 9:00,27.4 ,26.9 ,26.7 ,27.3 ,26.2 ,26.8 ,26.4 ,26.9 ,25.4 ,1.5 ,1.4 ,22.8 ,22.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 10:00,27.4 ,26.9 ,26.7 ,27.3 ,26.1 ,26.8 ,26.4 ,26.8 ,25.4 ,1.5 ,1.4 ,22.8 ,22.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 11:00,27.4 ,26.9 ,26.7 ,27.3 ,26.2 ,26.8 ,26.4 ,26.8 ,25.4 ,1.5 ,1.4 ,22.9 ,22.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 12:00,27.4 ,26.9 ,26.7 ,27.3 ,26.2 ,26.8 ,26.4 ,26.9 ,25.5 ,1.5 ,1.4 ,22.9 ,22.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 13:00,27.4 ,26.9 ,26.7 ,27.3 ,26.2 ,26.8 ,26.4 ,26.8 ,25.4 ,1.5 ,1.4 ,23.0 ,22.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 14:00,27.4 ,26.9 ,26.7 ,27.3 ,26.2 ,26.8 ,26.4 ,26.9 ,25.4 ,1.5 ,1.4 ,23.0 ,22.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 15:00,27.4 ,26.9 ,26.7 ,27.3 ,26.2 ,26.8 ,26.4 ,26.9 ,25.5 ,1.5 ,1.4 ,23.0 ,23.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 16:00,27.4 ,26.9 ,26.7 ,27.3 ,26.2 ,26.8 ,26.4 ,26.9 ,25.4 ,1.5 ,1.4 ,23.0 ,23.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 17:00,27.5 ,27.1 ,26.7 ,27.3 ,26.2 ,26.8 ,26.4 ,26.9 ,25.5 ,1.5 ,1.4 ,23.0 ,23.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 18:00,27.5 ,27.1 ,26.7 ,27.3 ,26.2 ,26.8 ,26.4 ,26.9 ,25.5 ,1.5 ,1.4 ,23.1 ,23.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 19:00,27.5 ,27.1 ,26.7 ,27.3 ,26.2 ,26.8 ,26.4 ,26.9 ,25.5 ,1.5 ,1.4 ,23.1 ,23.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 20:00,27.5 ,27.1 ,26.7 ,27.4 ,26.3 ,26.9 ,26.4 ,26.9 ,25.5 ,1.5 ,1.4 ,23.1 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 21:00,27.5 ,27.1 ,26.8 ,27.3 ,26.2 ,26.8 ,26.4 ,26.9 ,25.5 ,1.5 ,1.4 ,23.1 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 22:00,27.5 ,27.1 ,26.8 ,27.3 ,26.2 ,26.8 ,26.4 ,26.9 ,25.5 ,1.5 ,1.4 ,23.1 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/11 23:00,27.5 ,27.0 ,26.8 ,27.4 ,26.3 ,26.9 ,26.4 ,27.0 ,25.5 ,1.5 ,1.4 ,23.1 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 0:00,27.5 ,27.0 ,26.8 ,27.4 ,26.3 ,26.8 ,26.4 ,27.0 ,25.5 ,1.5 ,1.4 ,23.2 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 1:00,27.5 ,27.0 ,26.8 ,27.4 ,26.3 ,26.9 ,26.4 ,27.0 ,25.5 ,1.5 ,1.4 ,23.1 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 2:00,27.5 ,27.0 ,26.8 ,27.4 ,26.3 ,26.9 ,26.5 ,27.0 ,25.6 ,1.5 ,1.4 ,23.1 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 3:00,27.5 ,27.0 ,26.8 ,27.4 ,26.3 ,26.9 ,26.5 ,27.0 ,25.5 ,1.5 ,1.4 ,23.2 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 4:00,27.5 ,27.0 ,26.8 ,27.4 ,26.3 ,26.9 ,26.5 ,27.0 ,25.5 ,1.5 ,1.4 ,23.1 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 5:00,27.5 ,27.0 ,26.8 ,27.4 ,26.3 ,26.9 ,26.5 ,27.0 ,25.6 ,1.5 ,1.4 ,23.2 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 6:00,27.5 ,27.1 ,26.8 ,27.5 ,26.4 ,26.9 ,26.5 ,27.0 ,25.6 ,1.5 ,1.4 ,23.2 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 7:00,27.6 ,27.1 ,26.9 ,27.4 ,26.4 ,27.0 ,26.5 ,27.0 ,25.6 ,1.5 ,1.4 ,23.2 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 8:00,27.6 ,27.1 ,26.9 ,27.4 ,26.4 ,27.0 ,26.5 ,27.0 ,25.6 ,1.5 ,1.4 ,23.2 ,23.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 9:00,27.6 ,27.1 ,26.9 ,27.4 ,26.4 ,27.0 ,26.5 ,27.0 ,25.6 ,1.5 ,1.4 ,23.3 ,23.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 10:00,27.6 ,27.1 ,26.9 ,27.4 ,26.3 ,26.9 ,26.5 ,27.0 ,25.6 ,1.5 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 11:00,27.6 ,27.1 ,26.9 ,27.5 ,26.4 ,27.0 ,26.5 ,27.1 ,25.6 ,1.5 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 12:00,27.6 ,27.1 ,26.9 ,27.5 ,26.4 ,27.0 ,26.5 ,27.0 ,25.6 ,1.5 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 13:00,27.6 ,27.1 ,26.9 ,27.5 ,26.4 ,27.0 ,26.6 ,27.1 ,25.7 ,1.5 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 14:00,27.6 ,27.1 ,26.9 ,27.5 ,26.4 ,27.0 ,26.6 ,27.1 ,25.7 ,1.5 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 15:00,27.6 ,27.1 ,26.9 ,27.5 ,26.4 ,27.0 ,26.6 ,27.1 ,25.6 ,1.5 ,1.4 ,23.4 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 16:00,27.6 ,27.2 ,26.9 ,27.5 ,26.4 ,27.0 ,26.5 ,27.1 ,25.7 ,1.5 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 17:00,27.6 ,27.2 ,26.9 ,27.5 ,26.4 ,27.0 ,26.6 ,27.1 ,25.6 ,1.5 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 18:00,27.6 ,27.2 ,26.9 ,27.5 ,26.4 ,27.0 ,26.6 ,27.1 ,25.7 ,1.5 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 19:00,27.6 ,27.2 ,26.9 ,27.5 ,26.4 ,27.0 ,26.6 ,27.1 ,25.7 ,1.5 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 20:00,27.6 ,27.2 ,26.9 ,27.5 ,26.4 ,27.0 ,26.6 ,27.1 ,25.7 ,1.5 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 21:00,27.6 ,27.2 ,26.9 ,27.5 ,26.4 ,27.0 ,26.6 ,27.1 ,25.7 ,1.5 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 22:00,27.6 ,27.2 ,27.0 ,27.6 ,26.4 ,27.1 ,26.6 ,27.1 ,25.7 ,1.5 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/12 23:00,27.6 ,27.2 ,27.0 ,27.5 ,26.4 ,27.0 ,26.6 ,27.1 ,25.7 ,1.5 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 0:00,27.6 ,27.2 ,27.0 ,27.5 ,26.5 ,27.0 ,26.7 ,27.1 ,25.8 ,1.5 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 1:00,27.7 ,27.3 ,27.0 ,27.5 ,26.5 ,27.1 ,26.6 ,27.1 ,25.7 ,1.5 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 2:00,27.7 ,27.3 ,27.0 ,27.5 ,26.5 ,27.1 ,26.7 ,27.1 ,25.7 ,1.5 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 3:00,27.7 ,27.3 ,27.0 ,27.5 ,26.5 ,27.1 ,26.6 ,27.1 ,25.8 ,1.5 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 4:00,27.7 ,27.3 ,27.1 ,27.6 ,26.5 ,27.1 ,26.7 ,27.2 ,25.8 ,1.5 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 5:00,27.7 ,27.3 ,27.0 ,27.6 ,26.5 ,27.1 ,26.7 ,27.2 ,25.8 ,1.5 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 6:00,27.7 ,27.3 ,27.0 ,27.6 ,26.5 ,27.1 ,26.7 ,27.2 ,25.8 ,1.5 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 7:00,27.7 ,27.3 ,27.0 ,27.6 ,26.5 ,27.1 ,26.7 ,27.2 ,25.8 ,1.5 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 8:00,27.7 ,27.3 ,27.0 ,27.6 ,26.6 ,27.1 ,26.7 ,27.2 ,25.8 ,1.5 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 9:00,27.7 ,27.3 ,27.0 ,27.6 ,26.6 ,27.1 ,26.7 ,27.2 ,25.8 ,1.5 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 10:00,27.7 ,27.3 ,27.0 ,27.6 ,26.6 ,27.1 ,26.7 ,27.2 ,25.8 ,1.5 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 11:00,27.7 ,27.3 ,27.1 ,27.6 ,26.6 ,27.2 ,26.7 ,27.2 ,25.8 ,1.5 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 12:00,27.7 ,27.3 ,27.2 ,27.6 ,26.6 ,27.2 ,26.8 ,27.2 ,25.9 ,1.5 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 13:00,27.7 ,27.3 ,27.2 ,27.6 ,26.6 ,27.1 ,26.8 ,27.2 ,25.8 ,1.5 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 14:00,27.7 ,27.3 ,27.1 ,27.6 ,26.6 ,27.1 ,26.8 ,27.2 ,25.9 ,1.5 ,1.4 ,23.7 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 15:00,27.7 ,27.3 ,27.1 ,27.6 ,26.6 ,27.2 ,26.8 ,27.2 ,25.9 ,1.5 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 16:00,27.8 ,27.4 ,27.1 ,27.6 ,26.6 ,27.2 ,26.8 ,27.3 ,25.9 ,1.5 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 17:00,27.7 ,27.4 ,27.1 ,27.6 ,26.6 ,27.2 ,26.8 ,27.2 ,25.9 ,1.5 ,1.4 ,23.8 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 18:00,27.8 ,27.4 ,27.1 ,27.6 ,26.6 ,27.2 ,26.8 ,27.3 ,25.9 ,1.5 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 19:00,27.8 ,27.4 ,27.1 ,27.7 ,26.6 ,27.2 ,26.8 ,27.3 ,25.9 ,1.5 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 20:00,27.8 ,27.4 ,27.1 ,27.6 ,26.6 ,27.2 ,26.8 ,27.3 ,25.9 ,1.5 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 21:00,27.8 ,27.4 ,27.1 ,27.6 ,26.6 ,27.2 ,26.8 ,27.3 ,25.9 ,1.5 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 22:00,27.8 ,27.4 ,27.2 ,27.7 ,26.6 ,27.2 ,26.8 ,27.3 ,25.9 ,1.5 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/13 23:00,27.8 ,27.4 ,27.1 ,27.7 ,26.6 ,27.2 ,26.8 ,27.3 ,25.9 ,1.5 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 0:00,27.8 ,27.4 ,27.2 ,27.7 ,26.6 ,27.2 ,26.8 ,27.3 ,25.9 ,1.5 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 1:00,27.8 ,27.4 ,27.2 ,27.7 ,26.7 ,27.4 ,26.8 ,27.3 ,25.9 ,1.5 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 2:00,27.8 ,27.4 ,27.2 ,27.7 ,26.7 ,27.2 ,26.8 ,27.3 ,25.9 ,1.5 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 3:00,27.8 ,27.4 ,27.2 ,27.7 ,26.7 ,27.3 ,26.9 ,27.3 ,26.0 ,1.5 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 4:00,27.8 ,27.4 ,27.2 ,27.7 ,26.7 ,27.2 ,26.8 ,27.3 ,25.9 ,1.5 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 5:00,27.8 ,27.4 ,27.2 ,27.7 ,26.7 ,27.3 ,26.9 ,27.3 ,26.0 ,1.5 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 6:00,27.9 ,27.4 ,27.2 ,27.7 ,26.7 ,27.3 ,26.9 ,27.3 ,26.0 ,1.5 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 7:00,27.9 ,27.4 ,27.2 ,27.7 ,26.7 ,27.3 ,26.9 ,27.4 ,26.0 ,1.5 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 8:00,27.9 ,27.5 ,27.2 ,27.7 ,26.7 ,27.3 ,26.9 ,27.4 ,26.0 ,1.5 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 9:00,27.9 ,27.5 ,27.2 ,27.7 ,26.7 ,27.3 ,26.9 ,27.4 ,26.0 ,1.5 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 10:00,27.9 ,27.5 ,27.2 ,27.7 ,26.7 ,27.3 ,26.9 ,27.4 ,26.0 ,1.5 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 11:00,27.9 ,27.5 ,27.2 ,27.7 ,26.7 ,27.3 ,26.9 ,27.4 ,26.0 ,1.5 ,1.4 ,23.8 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 12:00,27.9 ,27.5 ,27.2 ,27.8 ,26.7 ,27.3 ,26.9 ,27.4 ,26.0 ,1.5 ,1.4 ,23.8 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 13:00,27.9 ,27.5 ,27.2 ,27.7 ,26.7 ,27.3 ,26.9 ,27.4 ,26.0 ,1.5 ,1.4 ,23.9 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 14:00,27.9 ,27.5 ,27.3 ,27.8 ,26.7 ,27.3 ,26.9 ,27.4 ,26.0 ,1.5 ,1.4 ,23.9 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 15:00,27.9 ,27.5 ,27.3 ,27.8 ,26.7 ,27.3 ,26.9 ,27.4 ,26.0 ,1.5 ,1.4 ,23.9 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 16:00,27.9 ,27.5 ,27.3 ,27.8 ,26.7 ,27.3 ,26.9 ,27.4 ,26.0 ,1.5 ,1.4 ,23.9 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 17:00,27.9 ,27.5 ,27.3 ,27.8 ,26.8 ,27.3 ,26.9 ,27.4 ,26.0 ,1.5 ,1.4 ,23.9 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 18:00,27.9 ,27.5 ,27.3 ,27.8 ,26.7 ,27.3 ,26.9 ,27.4 ,26.0 ,1.5 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 19:00,27.9 ,27.5 ,27.3 ,27.8 ,26.8 ,27.3 ,26.9 ,27.4 ,26.0 ,1.5 ,1.4 ,23.9 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 20:00,27.9 ,27.6 ,27.3 ,27.8 ,26.8 ,27.4 ,26.9 ,27.4 ,26.0 ,1.5 ,1.4 ,23.9 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 21:00,27.9 ,27.6 ,27.3 ,27.8 ,26.8 ,27.4 ,26.9 ,27.4 ,26.0 ,1.5 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 22:00,28.0 ,27.6 ,27.3 ,27.8 ,26.8 ,27.4 ,26.9 ,27.4 ,26.0 ,1.5 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/14 23:00,28.0 ,27.6 ,27.3 ,27.8 ,26.8 ,27.3 ,26.9 ,27.4 ,26.0 ,1.5 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 0:00,28.0 ,27.6 ,27.3 ,27.8 ,26.8 ,27.4 ,26.9 ,27.4 ,26.0 ,1.5 ,1.4 ,23.9 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 1:00,28.0 ,27.6 ,27.3 ,27.8 ,26.8 ,27.4 ,26.9 ,27.4 ,26.1 ,1.5 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 2:00,28.0 ,27.6 ,27.4 ,27.8 ,26.8 ,27.4 ,27.0 ,27.4 ,26.0 ,1.5 ,1.4 ,24.0 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 3:00,28.0 ,27.6 ,27.3 ,27.8 ,26.8 ,27.4 ,27.0 ,27.4 ,26.1 ,1.5 ,1.4 ,23.9 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 4:00,28.0 ,27.6 ,27.4 ,27.9 ,26.9 ,27.4 ,27.0 ,27.5 ,26.1 ,1.5 ,1.4 ,23.9 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 5:00,28.0 ,27.6 ,27.4 ,27.9 ,26.9 ,27.4 ,27.0 ,27.5 ,26.1 ,1.5 ,1.4 ,23.9 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 6:00,28.0 ,27.6 ,27.4 ,27.9 ,26.9 ,27.4 ,27.0 ,27.5 ,26.1 ,1.5 ,1.4 ,23.9 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 7:00,28.0 ,27.6 ,27.4 ,27.9 ,26.9 ,27.4 ,27.0 ,27.5 ,26.1 ,1.5 ,1.4 ,23.9 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 8:00,28.0 ,27.6 ,27.4 ,27.9 ,26.9 ,27.5 ,27.0 ,27.5 ,26.1 ,1.5 ,1.4 ,24.0 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 9:00,28.0 ,27.6 ,27.4 ,27.9 ,26.9 ,27.5 ,27.0 ,27.5 ,26.1 ,1.5 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 10:00,28.1 ,27.6 ,27.4 ,27.9 ,26.9 ,27.5 ,27.0 ,27.5 ,26.1 ,1.5 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 11:00,28.1 ,27.6 ,27.4 ,27.9 ,26.9 ,27.4 ,27.0 ,27.5 ,26.1 ,1.5 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 12:00,28.1 ,27.6 ,27.4 ,27.9 ,26.9 ,27.5 ,27.0 ,27.5 ,26.1 ,1.5 ,1.4 ,24.0 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 13:00,28.1 ,27.6 ,27.4 ,27.9 ,26.9 ,27.6 ,27.0 ,27.5 ,26.1 ,1.5 ,1.4 ,24.0 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 14:00,28.1 ,27.7 ,27.4 ,27.9 ,26.9 ,27.5 ,27.0 ,27.5 ,26.1 ,1.5 ,1.4 ,24.0 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 15:00,28.1 ,27.7 ,27.4 ,27.9 ,26.9 ,27.5 ,27.1 ,27.5 ,26.2 ,1.5 ,1.4 ,24.0 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 16:00,28.1 ,27.7 ,27.4 ,27.9 ,26.9 ,27.5 ,27.1 ,27.6 ,26.1 ,1.5 ,1.4 ,24.0 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 17:00,28.1 ,27.7 ,27.4 ,28.0 ,26.9 ,27.5 ,27.1 ,27.6 ,26.2 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 18:00,28.1 ,27.7 ,27.4 ,27.9 ,26.9 ,27.5 ,27.1 ,27.6 ,26.2 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 19:00,28.1 ,27.7 ,27.5 ,28.0 ,26.9 ,27.5 ,27.1 ,27.6 ,26.2 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 20:00,28.1 ,27.7 ,27.5 ,28.0 ,27.0 ,27.5 ,27.1 ,27.6 ,26.2 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 21:00,28.1 ,27.7 ,27.5 ,28.0 ,27.0 ,27.5 ,27.1 ,27.6 ,26.2 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 22:00,28.1 ,27.7 ,27.5 ,28.0 ,27.0 ,27.5 ,27.1 ,27.6 ,26.2 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/15 23:00,28.1 ,27.7 ,27.5 ,28.0 ,27.0 ,27.5 ,27.1 ,27.6 ,26.2 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 0:00,28.1 ,27.7 ,27.5 ,28.0 ,27.0 ,27.5 ,27.1 ,27.6 ,26.2 ,1.5 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 1:00,28.2 ,27.7 ,27.5 ,28.0 ,27.0 ,27.6 ,27.1 ,27.6 ,26.2 ,1.5 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 2:00,28.2 ,27.8 ,27.5 ,28.0 ,27.0 ,27.6 ,27.1 ,27.6 ,26.2 ,1.5 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 3:00,28.2 ,27.7 ,27.5 ,28.0 ,27.0 ,27.6 ,27.1 ,27.6 ,26.2 ,1.5 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 4:00,28.2 ,27.7 ,27.5 ,28.0 ,27.0 ,27.6 ,27.1 ,27.6 ,26.2 ,1.5 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 5:00,28.2 ,27.8 ,27.5 ,28.0 ,27.0 ,27.6 ,27.2 ,27.6 ,26.2 ,1.5 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 6:00,28.2 ,27.8 ,27.5 ,28.0 ,27.0 ,27.6 ,27.2 ,27.6 ,26.2 ,1.5 ,1.4 ,24.2 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 7:00,28.2 ,27.8 ,27.5 ,28.0 ,27.0 ,27.6 ,27.2 ,27.6 ,26.2 ,1.5 ,1.4 ,24.2 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 8:00,28.2 ,27.8 ,27.6 ,28.0 ,27.1 ,27.6 ,27.2 ,27.6 ,26.2 ,1.5 ,1.4 ,24.2 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 9:00,28.2 ,27.8 ,27.5 ,28.0 ,27.0 ,27.6 ,27.2 ,27.6 ,26.2 ,1.5 ,1.4 ,24.2 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 10:00,28.2 ,27.8 ,27.5 ,28.0 ,27.0 ,27.6 ,27.2 ,27.6 ,26.3 ,1.5 ,1.4 ,24.3 ,24.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 11:00,28.2 ,27.8 ,27.6 ,28.0 ,27.1 ,27.6 ,27.2 ,27.6 ,26.3 ,1.5 ,1.4 ,24.3 ,24.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 12:00,28.2 ,27.8 ,27.6 ,28.1 ,27.1 ,27.6 ,27.2 ,27.7 ,26.3 ,1.5 ,1.4 ,24.3 ,24.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 13:00,28.2 ,27.8 ,27.6 ,28.1 ,27.1 ,27.6 ,27.2 ,27.7 ,26.3 ,1.5 ,1.4 ,24.3 ,24.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 14:00,28.2 ,27.8 ,27.6 ,28.1 ,27.1 ,27.6 ,27.2 ,27.7 ,26.3 ,1.5 ,1.4 ,24.3 ,24.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 15:00,28.2 ,27.9 ,27.6 ,28.1 ,27.1 ,27.6 ,27.2 ,27.7 ,26.3 ,1.5 ,1.4 ,24.3 ,24.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 16:00,28.2 ,27.9 ,27.6 ,28.1 ,27.1 ,27.6 ,27.3 ,27.7 ,26.3 ,1.5 ,1.4 ,24.4 ,24.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 17:00,28.2 ,27.9 ,27.6 ,28.1 ,27.1 ,27.6 ,27.3 ,27.7 ,26.3 ,1.5 ,1.4 ,24.4 ,24.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 18:00,28.2 ,27.9 ,27.6 ,28.1 ,27.1 ,27.6 ,27.3 ,27.7 ,26.3 ,1.5 ,1.4 ,24.4 ,24.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 19:00,28.3 ,27.9 ,27.6 ,28.1 ,27.1 ,27.6 ,27.3 ,27.7 ,26.3 ,1.5 ,1.4 ,24.4 ,24.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 20:00,28.3 ,27.9 ,27.6 ,28.1 ,27.1 ,27.6 ,27.3 ,27.7 ,26.3 ,1.5 ,1.4 ,24.4 ,24.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 21:00,28.3 ,27.9 ,27.6 ,28.1 ,27.2 ,27.7 ,27.3 ,27.7 ,26.4 ,1.5 ,1.4 ,24.4 ,24.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 22:00,28.3 ,27.9 ,27.6 ,28.1 ,27.1 ,27.7 ,27.3 ,27.7 ,26.3 ,1.5 ,1.4 ,24.5 ,24.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/16 23:00,28.3 ,27.9 ,27.6 ,28.1 ,27.1 ,27.7 ,27.3 ,27.7 ,26.4 ,1.5 ,1.4 ,24.4 ,24.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 0:00,28.3 ,27.9 ,27.6 ,28.1 ,27.2 ,27.7 ,27.3 ,27.7 ,26.4 ,1.5 ,1.4 ,24.5 ,24.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 1:00,28.3 ,27.9 ,27.6 ,28.2 ,27.2 ,27.7 ,27.3 ,27.8 ,26.4 ,1.5 ,1.4 ,24.5 ,24.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 2:00,28.3 ,27.9 ,27.6 ,28.2 ,27.2 ,27.7 ,27.3 ,27.8 ,26.4 ,1.5 ,1.4 ,24.5 ,24.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 3:00,28.3 ,27.9 ,27.6 ,28.2 ,27.2 ,27.7 ,27.3 ,27.8 ,26.4 ,1.5 ,1.4 ,24.5 ,24.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 4:00,28.3 ,27.9 ,27.6 ,28.2 ,27.2 ,27.7 ,27.3 ,27.8 ,26.4 ,1.5 ,1.4 ,24.5 ,24.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 5:00,28.3 ,27.9 ,27.6 ,28.2 ,27.2 ,27.7 ,27.4 ,27.8 ,26.4 ,1.5 ,1.4 ,24.5 ,24.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 6:00,28.3 ,27.9 ,27.7 ,28.2 ,27.2 ,27.7 ,27.4 ,27.8 ,26.4 ,1.5 ,1.4 ,24.5 ,24.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 7:00,28.3 ,28.0 ,27.7 ,28.2 ,27.2 ,27.7 ,27.3 ,27.8 ,26.4 ,1.5 ,1.4 ,24.5 ,24.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 8:00,28.3 ,28.0 ,27.7 ,28.2 ,27.3 ,27.7 ,27.4 ,27.8 ,26.4 ,1.5 ,1.4 ,24.5 ,24.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 9:00,28.4 ,28.0 ,27.7 ,28.2 ,27.2 ,27.7 ,27.4 ,27.8 ,26.4 ,1.5 ,1.4 ,24.5 ,24.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 10:00,28.4 ,28.0 ,27.7 ,28.2 ,27.3 ,27.7 ,27.4 ,27.8 ,26.4 ,1.5 ,1.4 ,24.6 ,24.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 11:00,28.4 ,28.0 ,27.7 ,28.2 ,27.3 ,27.8 ,27.4 ,27.8 ,26.4 ,1.5 ,1.4 ,24.6 ,24.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 12:00,28.4 ,28.0 ,27.7 ,28.2 ,27.2 ,27.7 ,27.4 ,27.8 ,26.4 ,1.5 ,1.4 ,24.6 ,24.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 13:00,28.4 ,28.0 ,27.7 ,28.2 ,27.3 ,27.8 ,27.4 ,27.8 ,26.4 ,1.5 ,1.4 ,24.6 ,24.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 14:00,28.4 ,28.0 ,27.7 ,28.2 ,27.3 ,27.8 ,27.4 ,27.8 ,26.4 ,1.5 ,1.4 ,24.6 ,24.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 15:00,28.4 ,28.0 ,27.7 ,28.3 ,27.3 ,27.8 ,27.4 ,27.9 ,26.5 ,1.5 ,1.4 ,24.7 ,24.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 16:00,28.4 ,28.0 ,27.8 ,28.2 ,27.3 ,27.8 ,27.4 ,27.8 ,26.5 ,1.5 ,1.4 ,24.7 ,24.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 17:00,28.4 ,28.0 ,27.8 ,28.3 ,27.3 ,27.8 ,27.5 ,27.9 ,26.5 ,1.5 ,1.4 ,24.8 ,24.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 18:00,28.4 ,28.1 ,27.8 ,28.3 ,27.3 ,27.8 ,27.5 ,27.9 ,26.5 ,1.5 ,1.4 ,24.8 ,24.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 19:00,28.4 ,28.1 ,27.8 ,28.3 ,27.3 ,27.8 ,27.5 ,27.9 ,26.5 ,1.5 ,1.4 ,24.8 ,24.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 20:00,28.4 ,28.1 ,27.8 ,28.3 ,27.3 ,27.8 ,27.5 ,27.9 ,26.5 ,1.5 ,1.4 ,24.8 ,24.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 21:00,28.5 ,28.1 ,27.8 ,28.3 ,27.3 ,27.8 ,27.5 ,27.9 ,26.5 ,1.5 ,1.4 ,24.8 ,24.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 22:00,28.5 ,28.1 ,27.8 ,28.3 ,27.4 ,27.8 ,27.5 ,27.9 ,26.5 ,1.5 ,1.4 ,24.8 ,24.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/17 23:00,28.5 ,28.1 ,27.8 ,28.3 ,27.3 ,27.8 ,27.5 ,27.9 ,26.5 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 0:00,28.5 ,28.1 ,27.8 ,28.3 ,27.4 ,27.8 ,27.5 ,27.9 ,26.6 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 1:00,28.5 ,28.1 ,27.8 ,28.3 ,27.4 ,27.9 ,27.5 ,27.9 ,26.6 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 2:00,28.5 ,28.1 ,27.8 ,28.3 ,27.4 ,27.9 ,27.5 ,27.9 ,26.6 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 3:00,28.5 ,28.1 ,27.8 ,28.3 ,27.4 ,27.9 ,27.5 ,27.9 ,26.6 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 4:00,28.5 ,28.1 ,27.8 ,28.3 ,27.4 ,27.9 ,27.5 ,27.9 ,26.6 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 5:00,28.5 ,28.1 ,27.8 ,28.3 ,27.4 ,27.9 ,27.5 ,27.9 ,26.6 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 6:00,28.5 ,28.1 ,27.8 ,28.3 ,27.4 ,27.9 ,27.5 ,27.9 ,26.6 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 7:00,28.5 ,28.1 ,27.8 ,28.4 ,27.4 ,27.9 ,27.5 ,28.0 ,26.6 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 8:00,28.5 ,28.1 ,27.8 ,28.4 ,27.4 ,27.9 ,27.6 ,28.0 ,26.6 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 9:00,28.5 ,28.1 ,27.9 ,28.4 ,27.4 ,27.9 ,27.6 ,28.0 ,26.6 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 10:00,28.5 ,28.2 ,27.9 ,28.4 ,27.5 ,27.9 ,27.5 ,28.0 ,26.6 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 11:00,28.5 ,28.2 ,27.9 ,28.4 ,27.5 ,28.0 ,27.5 ,28.0 ,26.7 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 12:00,28.6 ,28.2 ,27.9 ,28.4 ,27.5 ,28.0 ,27.5 ,28.0 ,26.6 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 13:00,28.6 ,28.2 ,27.9 ,28.4 ,27.5 ,28.0 ,27.6 ,28.0 ,26.6 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 14:00,28.6 ,28.2 ,27.9 ,28.5 ,27.5 ,28.0 ,27.6 ,28.0 ,26.7 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 15:00,28.6 ,28.2 ,27.9 ,28.4 ,27.5 ,28.0 ,27.6 ,28.0 ,26.7 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 16:00,28.6 ,28.2 ,27.9 ,28.4 ,27.5 ,28.0 ,27.6 ,28.0 ,26.6 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 17:00,28.6 ,28.2 ,27.9 ,28.5 ,27.5 ,28.0 ,27.6 ,28.0 ,26.7 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 18:00,28.6 ,28.2 ,27.9 ,28.4 ,27.5 ,28.0 ,27.6 ,28.0 ,26.7 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 19:00,28.6 ,28.2 ,27.9 ,28.5 ,27.5 ,28.0 ,27.6 ,28.0 ,26.7 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 20:00,28.6 ,28.2 ,27.9 ,28.4 ,27.5 ,28.0 ,27.6 ,28.0 ,26.6 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 21:00,28.6 ,28.3 ,28.0 ,28.5 ,27.5 ,28.0 ,27.6 ,28.0 ,26.7 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 22:00,28.6 ,28.2 ,28.0 ,28.5 ,27.5 ,28.0 ,27.6 ,28.0 ,26.7 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/18 23:00,28.7 ,28.3 ,28.0 ,28.5 ,27.5 ,28.0 ,27.6 ,28.0 ,26.7 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 0:00,28.6 ,28.2 ,27.9 ,28.5 ,27.5 ,28.0 ,27.6 ,28.1 ,26.7 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 1:00,28.7 ,28.3 ,28.0 ,28.5 ,27.6 ,28.0 ,27.6 ,28.0 ,26.7 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 2:00,28.7 ,28.3 ,28.0 ,28.5 ,27.6 ,28.0 ,27.6 ,28.1 ,26.7 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 3:00,28.7 ,28.3 ,28.0 ,28.5 ,27.6 ,28.0 ,27.7 ,28.1 ,26.7 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 4:00,28.7 ,28.3 ,28.0 ,28.5 ,27.6 ,28.0 ,27.7 ,28.1 ,26.7 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 5:00,28.7 ,28.3 ,28.0 ,28.5 ,27.6 ,28.0 ,27.7 ,28.1 ,26.7 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 6:00,28.7 ,28.3 ,28.0 ,28.5 ,27.6 ,28.0 ,27.7 ,28.1 ,26.7 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 7:00,28.7 ,28.3 ,28.0 ,28.5 ,27.6 ,28.0 ,27.7 ,28.1 ,26.7 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 8:00,28.7 ,28.3 ,28.0 ,28.5 ,27.6 ,28.0 ,27.7 ,28.1 ,26.7 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 9:00,28.7 ,28.3 ,28.0 ,28.5 ,27.6 ,28.1 ,27.7 ,28.1 ,26.8 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 10:00,28.7 ,28.3 ,28.0 ,28.5 ,27.6 ,28.0 ,27.7 ,28.1 ,26.8 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 11:00,28.7 ,28.3 ,28.1 ,28.5 ,27.6 ,28.1 ,27.7 ,28.1 ,26.8 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 12:00,28.7 ,28.3 ,28.0 ,28.5 ,27.6 ,28.0 ,27.7 ,28.1 ,26.7 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 13:00,28.7 ,28.3 ,28.0 ,28.5 ,27.6 ,28.0 ,27.7 ,28.1 ,26.7 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 14:00,28.7 ,28.3 ,28.0 ,28.5 ,27.6 ,28.0 ,27.7 ,28.1 ,26.8 ,1.5 ,1.4 ,24.9 ,24.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 15:00,28.7 ,28.3 ,28.0 ,28.5 ,27.6 ,28.1 ,27.8 ,28.1 ,26.8 ,1.5 ,1.4 ,25.0 ,24.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 16:00,28.7 ,28.3 ,28.1 ,28.5 ,27.6 ,28.1 ,27.7 ,28.1 ,26.7 ,1.5 ,1.4 ,25.0 ,24.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 17:00,28.7 ,28.3 ,28.1 ,28.5 ,27.6 ,28.1 ,27.8 ,28.2 ,26.8 ,1.5 ,1.4 ,25.0 ,24.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 18:00,28.7 ,28.3 ,28.1 ,28.5 ,27.6 ,28.1 ,27.8 ,28.1 ,26.8 ,1.5 ,1.4 ,25.0 ,24.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 19:00,28.7 ,28.3 ,28.1 ,28.6 ,27.6 ,28.1 ,27.8 ,28.1 ,26.8 ,1.5 ,1.4 ,25.0 ,24.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 20:00,28.7 ,28.3 ,28.1 ,28.5 ,27.6 ,28.1 ,27.8 ,28.2 ,26.8 ,1.5 ,1.4 ,25.0 ,24.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 21:00,28.7 ,28.4 ,28.1 ,28.6 ,27.6 ,28.1 ,27.8 ,28.2 ,26.8 ,1.5 ,1.4 ,25.0 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 22:00,28.7 ,28.3 ,28.1 ,28.6 ,27.6 ,28.1 ,27.8 ,28.2 ,26.8 ,1.5 ,1.4 ,25.0 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/19 23:00,28.8 ,28.3 ,28.1 ,28.6 ,27.6 ,28.1 ,27.8 ,28.2 ,26.8 ,1.5 ,1.4 ,25.0 ,24.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 0:00,28.8 ,28.3 ,28.1 ,28.6 ,27.7 ,28.1 ,27.8 ,28.2 ,26.8 ,1.5 ,1.4 ,25.0 ,24.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 1:00,28.8 ,28.3 ,28.1 ,28.6 ,27.7 ,28.1 ,27.8 ,28.2 ,26.8 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 2:00,28.8 ,28.4 ,28.1 ,28.6 ,27.7 ,28.1 ,27.8 ,28.2 ,26.8 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 3:00,28.8 ,28.4 ,28.1 ,28.6 ,27.7 ,28.2 ,27.8 ,28.2 ,26.8 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 4:00,28.8 ,28.4 ,28.2 ,28.6 ,27.6 ,28.1 ,27.8 ,28.2 ,26.8 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 5:00,28.8 ,28.4 ,28.1 ,28.6 ,27.7 ,28.1 ,27.8 ,28.2 ,26.8 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 6:00,28.8 ,28.4 ,28.2 ,28.6 ,27.7 ,28.2 ,27.8 ,28.2 ,26.8 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 7:00,28.8 ,28.4 ,28.2 ,28.6 ,27.7 ,28.2 ,27.8 ,28.2 ,26.9 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 8:00,28.8 ,28.4 ,28.2 ,28.6 ,27.7 ,28.2 ,27.9 ,28.2 ,26.8 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 9:00,28.8 ,28.4 ,28.2 ,28.7 ,27.7 ,28.2 ,27.8 ,28.2 ,26.9 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 10:00,28.8 ,28.4 ,28.2 ,28.7 ,27.7 ,28.2 ,27.8 ,28.2 ,26.9 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 11:00,28.8 ,28.4 ,28.2 ,28.7 ,27.8 ,28.2 ,27.8 ,28.3 ,26.9 ,1.5 ,1.4 ,24.9 ,24.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 12:00,28.8 ,28.4 ,28.2 ,28.7 ,27.7 ,28.2 ,27.8 ,28.3 ,26.9 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 13:00,28.8 ,28.4 ,28.2 ,28.7 ,27.7 ,28.2 ,27.8 ,28.3 ,26.9 ,1.5 ,1.4 ,25.0 ,24.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 14:00,28.8 ,28.4 ,28.2 ,28.7 ,27.7 ,28.2 ,27.8 ,28.3 ,26.9 ,1.5 ,1.4 ,25.0 ,24.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 15:00,28.9 ,28.5 ,28.2 ,28.7 ,27.7 ,28.2 ,27.9 ,28.3 ,26.9 ,1.5 ,1.4 ,25.0 ,24.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 16:00,28.8 ,28.4 ,28.2 ,28.7 ,27.7 ,28.2 ,27.9 ,28.3 ,26.9 ,1.5 ,1.4 ,25.0 ,24.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 17:00,28.9 ,28.5 ,28.2 ,28.7 ,27.7 ,28.2 ,27.9 ,28.3 ,26.9 ,1.5 ,1.4 ,25.0 ,24.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 18:00,28.9 ,28.5 ,28.2 ,28.7 ,27.7 ,28.2 ,27.9 ,28.3 ,26.9 ,1.5 ,1.4 ,25.0 ,24.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 19:00,28.9 ,28.5 ,28.3 ,28.7 ,27.8 ,28.2 ,27.9 ,28.3 ,26.9 ,1.5 ,1.4 ,25.0 ,24.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 20:00,28.9 ,28.5 ,28.3 ,28.7 ,27.8 ,28.3 ,27.9 ,28.3 ,26.9 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 21:00,28.9 ,28.5 ,28.3 ,28.7 ,27.8 ,28.3 ,27.9 ,28.3 ,27.0 ,1.5 ,1.4 ,24.9 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 22:00,28.9 ,28.5 ,28.3 ,28.7 ,27.8 ,28.3 ,27.9 ,28.4 ,26.9 ,1.5 ,1.4 ,24.8 ,24.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/20 23:00,28.9 ,28.5 ,28.3 ,28.7 ,27.8 ,28.3 ,27.9 ,28.3 ,27.0 ,1.5 ,1.4 ,24.8 ,24.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 0:00,28.9 ,28.5 ,28.3 ,28.8 ,27.8 ,28.3 ,27.9 ,28.4 ,27.0 ,1.5 ,1.4 ,24.7 ,24.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 1:00,29.0 ,28.5 ,28.3 ,28.8 ,27.8 ,28.3 ,28.0 ,28.4 ,27.0 ,1.5 ,1.4 ,24.7 ,24.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 2:00,29.0 ,28.5 ,28.3 ,28.8 ,27.8 ,28.3 ,28.0 ,28.4 ,27.0 ,1.5 ,1.4 ,24.7 ,24.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 3:00,29.0 ,28.5 ,28.3 ,28.8 ,27.8 ,28.3 ,28.0 ,28.4 ,27.0 ,1.5 ,1.4 ,24.6 ,24.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 4:00,29.0 ,28.5 ,28.3 ,28.8 ,27.9 ,28.3 ,28.0 ,28.4 ,27.0 ,1.5 ,1.4 ,24.6 ,24.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 5:00,29.0 ,28.5 ,28.3 ,28.8 ,27.8 ,28.3 ,28.0 ,28.4 ,27.0 ,1.5 ,1.4 ,24.5 ,24.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 6:00,29.0 ,28.5 ,28.4 ,28.8 ,27.9 ,28.3 ,28.0 ,28.4 ,27.0 ,1.5 ,1.4 ,24.5 ,24.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 7:00,29.0 ,28.5 ,28.4 ,28.8 ,27.9 ,28.4 ,28.0 ,28.4 ,27.0 ,1.5 ,1.4 ,24.4 ,24.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 8:00,29.0 ,28.5 ,28.4 ,28.8 ,27.8 ,28.3 ,28.0 ,28.4 ,27.0 ,1.5 ,1.4 ,24.5 ,24.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 9:00,29.0 ,28.5 ,28.4 ,28.8 ,27.9 ,28.4 ,28.0 ,28.4 ,27.0 ,1.5 ,1.4 ,24.5 ,24.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 10:00,29.0 ,28.6 ,28.4 ,28.8 ,27.9 ,28.4 ,28.0 ,28.4 ,27.0 ,1.5 ,1.4 ,24.5 ,24.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 11:00,29.0 ,28.6 ,28.4 ,28.8 ,27.9 ,28.4 ,28.0 ,28.4 ,27.1 ,1.5 ,1.4 ,24.5 ,24.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 12:00,29.0 ,28.6 ,28.4 ,28.8 ,27.9 ,28.4 ,28.0 ,28.4 ,27.0 ,1.5 ,1.4 ,24.5 ,24.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 13:00,29.0 ,28.6 ,28.4 ,28.9 ,27.9 ,28.4 ,28.0 ,28.5 ,27.1 ,1.5 ,1.4 ,24.5 ,24.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 14:00,29.0 ,28.6 ,28.4 ,28.8 ,27.9 ,28.4 ,28.0 ,28.5 ,27.0 ,1.5 ,1.4 ,24.5 ,24.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 15:00,29.0 ,28.6 ,28.4 ,28.9 ,27.9 ,28.4 ,28.0 ,28.5 ,27.0 ,1.5 ,1.4 ,24.5 ,24.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 16:00,29.0 ,28.6 ,28.4 ,28.8 ,27.9 ,28.4 ,28.1 ,28.5 ,27.0 ,1.5 ,1.4 ,24.5 ,24.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 17:00,29.0 ,28.6 ,28.4 ,28.9 ,27.9 ,28.4 ,28.1 ,28.5 ,27.1 ,1.5 ,1.4 ,24.5 ,24.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 18:00,29.0 ,28.6 ,28.4 ,28.9 ,28.0 ,28.4 ,28.1 ,28.5 ,27.1 ,1.5 ,1.4 ,24.5 ,24.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 19:00,29.1 ,28.6 ,28.4 ,28.9 ,27.9 ,28.4 ,28.1 ,28.5 ,27.1 ,1.5 ,1.4 ,24.5 ,24.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 20:00,29.1 ,28.6 ,28.5 ,28.9 ,27.9 ,28.4 ,28.1 ,28.5 ,27.1 ,1.5 ,1.4 ,24.5 ,24.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 21:00,29.1 ,28.7 ,28.5 ,28.9 ,28.0 ,28.4 ,28.1 ,28.5 ,27.1 ,1.5 ,1.4 ,24.4 ,24.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 22:00,29.1 ,28.7 ,28.4 ,28.9 ,27.9 ,28.4 ,28.1 ,28.5 ,27.1 ,1.5 ,1.4 ,24.3 ,24.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/21 23:00,29.1 ,28.7 ,28.5 ,28.9 ,28.0 ,28.5 ,28.1 ,28.5 ,27.1 ,1.5 ,1.4 ,24.3 ,24.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 0:00,29.1 ,28.7 ,28.5 ,28.9 ,28.0 ,28.5 ,28.1 ,28.5 ,27.1 ,1.5 ,1.4 ,24.3 ,24.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 1:00,29.1 ,28.7 ,28.5 ,28.9 ,28.0 ,28.5 ,28.1 ,28.5 ,27.1 ,1.5 ,1.4 ,24.2 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 2:00,29.1 ,28.7 ,28.5 ,28.9 ,28.0 ,28.5 ,28.1 ,28.5 ,27.1 ,1.5 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 3:00,29.1 ,28.7 ,28.5 ,28.9 ,28.0 ,28.5 ,28.1 ,28.5 ,27.1 ,1.5 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 4:00,29.1 ,28.7 ,28.5 ,29.0 ,28.0 ,28.5 ,28.2 ,28.5 ,27.2 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 5:00,29.1 ,28.7 ,28.5 ,29.0 ,28.0 ,28.5 ,28.1 ,28.5 ,27.1 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 6:00,29.1 ,28.7 ,28.5 ,29.0 ,28.0 ,28.5 ,28.2 ,28.5 ,27.1 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 7:00,29.1 ,28.7 ,28.5 ,29.0 ,28.0 ,28.5 ,28.1 ,28.5 ,27.2 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 8:00,29.2 ,28.7 ,28.5 ,29.0 ,28.0 ,28.5 ,28.2 ,28.5 ,27.1 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 9:00,29.2 ,28.7 ,28.5 ,29.0 ,28.0 ,28.5 ,28.2 ,28.6 ,27.2 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 10:00,29.1 ,28.7 ,28.5 ,29.0 ,28.0 ,28.5 ,28.2 ,28.6 ,27.2 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 11:00,29.2 ,28.7 ,28.5 ,29.0 ,28.0 ,28.5 ,28.2 ,28.6 ,27.2 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 12:00,29.2 ,28.7 ,28.5 ,29.0 ,28.0 ,28.5 ,28.2 ,28.6 ,27.2 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 13:00,29.2 ,28.7 ,28.5 ,29.0 ,28.0 ,28.5 ,28.2 ,28.6 ,27.2 ,1.5 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 14:00,29.2 ,28.7 ,28.5 ,29.0 ,28.0 ,28.5 ,28.2 ,28.6 ,27.2 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 15:00,29.2 ,28.8 ,28.5 ,29.0 ,28.0 ,28.5 ,28.2 ,28.6 ,27.2 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 16:00,29.2 ,28.8 ,28.5 ,29.0 ,28.1 ,28.5 ,28.2 ,28.6 ,27.2 ,1.5 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 17:00,29.2 ,28.8 ,28.5 ,29.0 ,28.0 ,28.5 ,28.2 ,28.6 ,27.2 ,1.5 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 18:00,29.2 ,28.8 ,28.6 ,29.0 ,28.1 ,28.5 ,28.2 ,28.6 ,27.2 ,1.5 ,1.4 ,24.2 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 19:00,29.2 ,28.8 ,28.6 ,29.0 ,28.1 ,28.5 ,28.2 ,28.6 ,27.2 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 20:00,29.2 ,28.8 ,28.6 ,29.0 ,28.1 ,28.5 ,28.2 ,28.6 ,27.2 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 21:00,29.2 ,28.8 ,28.6 ,29.0 ,28.1 ,28.6 ,28.2 ,28.6 ,27.2 ,1.5 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 22:00,29.2 ,28.8 ,28.6 ,29.0 ,28.1 ,28.6 ,28.2 ,28.6 ,27.2 ,1.5 ,1.4 ,24.0 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/22 23:00,29.2 ,28.8 ,28.6 ,29.1 ,28.1 ,28.5 ,28.2 ,28.6 ,27.2 ,1.5 ,1.4 ,24.0 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 0:00,29.2 ,28.8 ,28.6 ,29.1 ,28.1 ,28.6 ,28.2 ,28.7 ,27.2 ,1.5 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 1:00,29.3 ,28.8 ,28.7 ,29.1 ,28.1 ,28.6 ,28.2 ,28.6 ,27.2 ,1.5 ,1.4 ,24.0 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 2:00,29.2 ,28.8 ,28.6 ,29.1 ,28.1 ,28.6 ,28.2 ,28.7 ,27.3 ,1.5 ,1.4 ,23.9 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 3:00,29.3 ,28.8 ,28.7 ,29.1 ,28.1 ,28.6 ,28.3 ,28.7 ,27.2 ,1.5 ,1.4 ,23.8 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 4:00,29.2 ,28.8 ,28.6 ,29.1 ,28.1 ,28.6 ,28.3 ,28.7 ,27.2 ,1.5 ,1.4 ,23.8 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 5:00,29.3 ,28.8 ,28.7 ,29.1 ,28.1 ,28.6 ,28.3 ,28.7 ,27.2 ,1.5 ,1.4 ,23.8 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 6:00,29.3 ,28.9 ,28.7 ,29.1 ,28.1 ,28.6 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 7:00,29.3 ,28.9 ,28.7 ,29.1 ,28.1 ,28.6 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 8:00,29.3 ,28.9 ,28.7 ,29.1 ,28.1 ,28.6 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 9:00,29.3 ,28.9 ,28.7 ,29.1 ,28.1 ,28.6 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 10:00,29.3 ,28.9 ,28.7 ,29.1 ,28.1 ,28.6 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 11:00,29.3 ,28.9 ,28.7 ,29.1 ,28.1 ,28.6 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 12:00,29.3 ,28.9 ,28.7 ,29.1 ,28.1 ,28.6 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 13:00,29.3 ,28.9 ,28.7 ,29.1 ,28.1 ,28.6 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 14:00,29.3 ,28.9 ,28.7 ,29.2 ,28.1 ,28.7 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 15:00,29.3 ,28.9 ,28.7 ,29.2 ,28.1 ,28.7 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 16:00,29.3 ,28.9 ,28.7 ,29.1 ,28.1 ,28.6 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 17:00,29.3 ,28.9 ,28.7 ,29.2 ,28.1 ,28.7 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 18:00,29.3 ,28.9 ,28.7 ,29.2 ,28.1 ,28.7 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 19:00,29.3 ,28.9 ,28.7 ,29.1 ,28.1 ,28.6 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 20:00,29.3 ,28.9 ,28.7 ,29.1 ,28.1 ,28.7 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 21:00,29.3 ,28.9 ,28.7 ,29.2 ,28.1 ,28.7 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 22:00,29.3 ,28.9 ,28.7 ,29.2 ,28.2 ,28.7 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/23 23:00,29.4 ,28.9 ,28.7 ,29.2 ,28.1 ,28.7 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 0:00,29.4 ,28.9 ,28.7 ,29.2 ,28.1 ,28.7 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 1:00,29.3 ,28.9 ,28.7 ,29.2 ,28.1 ,28.7 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 2:00,29.4 ,28.9 ,28.7 ,29.2 ,28.2 ,28.7 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 3:00,29.4 ,28.9 ,28.7 ,29.2 ,28.2 ,28.7 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 4:00,29.4 ,28.9 ,28.7 ,29.2 ,28.2 ,28.7 ,28.4 ,28.8 ,27.3 ,1.5 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 5:00,29.4 ,28.9 ,28.7 ,29.2 ,28.2 ,28.7 ,28.4 ,28.8 ,27.3 ,1.5 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 6:00,29.4 ,28.9 ,28.7 ,29.2 ,28.2 ,28.7 ,28.4 ,28.7 ,27.3 ,1.5 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 7:00,29.4 ,28.9 ,28.8 ,29.2 ,28.2 ,28.7 ,28.4 ,28.8 ,27.3 ,1.5 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 8:00,29.4 ,29.0 ,28.8 ,29.2 ,28.2 ,28.7 ,28.4 ,28.8 ,27.4 ,1.5 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 9:00,29.4 ,29.0 ,28.8 ,29.2 ,28.2 ,28.7 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.3 ,23.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 10:00,29.4 ,29.0 ,28.8 ,29.2 ,28.2 ,28.7 ,28.4 ,28.8 ,27.3 ,1.5 ,1.4 ,23.2 ,23.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 11:00,29.4 ,29.0 ,28.7 ,29.3 ,28.2 ,28.7 ,28.3 ,28.8 ,27.3 ,1.5 ,1.4 ,23.2 ,23.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 12:00,29.4 ,29.0 ,28.7 ,29.3 ,28.2 ,28.8 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.2 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 13:00,29.4 ,29.0 ,28.7 ,29.3 ,28.2 ,28.7 ,28.3 ,28.7 ,27.3 ,1.5 ,1.4 ,23.3 ,23.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 14:00,29.4 ,29.1 ,28.8 ,29.3 ,28.2 ,28.8 ,28.4 ,28.8 ,27.4 ,1.5 ,1.4 ,23.3 ,23.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 15:00,29.4 ,29.1 ,28.8 ,29.3 ,28.2 ,28.7 ,28.4 ,28.8 ,27.3 ,1.5 ,1.4 ,23.2 ,23.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 16:00,29.4 ,29.1 ,28.8 ,29.3 ,28.2 ,28.7 ,28.4 ,28.8 ,27.4 ,1.5 ,1.4 ,23.3 ,23.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 17:00,29.4 ,29.0 ,28.8 ,29.3 ,28.2 ,28.7 ,28.4 ,28.8 ,27.3 ,1.5 ,1.4 ,23.3 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 18:00,29.4 ,29.0 ,28.8 ,29.3 ,28.2 ,28.7 ,28.4 ,28.8 ,27.4 ,1.5 ,1.4 ,23.3 ,23.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 19:00,29.4 ,29.0 ,28.8 ,29.3 ,28.2 ,28.7 ,28.4 ,28.8 ,27.3 ,1.5 ,1.4 ,23.3 ,23.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 20:00,29.4 ,29.0 ,28.8 ,29.2 ,28.3 ,28.8 ,28.4 ,28.8 ,27.3 ,1.5 ,1.4 ,23.3 ,23.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 21:00,29.4 ,29.0 ,28.8 ,29.3 ,28.3 ,28.8 ,28.4 ,28.8 ,27.3 ,1.5 ,1.4 ,23.2 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 22:00,29.4 ,29.0 ,28.8 ,29.3 ,28.3 ,28.8 ,28.4 ,28.8 ,27.4 ,1.5 ,1.4 ,23.2 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/24 23:00,29.4 ,29.0 ,28.8 ,29.2 ,28.2 ,28.8 ,28.4 ,28.8 ,27.3 ,1.5 ,1.4 ,23.1 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/25 0:00,29.4 ,29.0 ,28.8 ,29.3 ,28.2 ,28.7 ,28.4 ,28.8 ,27.3 ,1.5 ,1.4 ,23.1 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/25 1:00,29.4 ,29.0 ,28.8 ,29.3 ,28.3 ,28.8 ,28.4 ,28.8 ,27.4 ,1.5 ,1.4 ,23.1 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/25 2:00,29.4 ,29.0 ,28.8 ,29.3 ,28.3 ,28.8 ,28.4 ,28.8 ,27.4 ,1.5 ,1.4 ,23.1 ,23.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/25 3:00,29.4 ,29.0 ,28.8 ,29.3 ,28.2 ,28.8 ,28.4 ,28.8 ,27.4 ,1.5 ,1.4 ,23.1 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/25 4:00,29.4 ,29.0 ,28.8 ,29.3 ,28.3 ,28.8 ,28.4 ,28.8 ,27.4 ,1.5 ,1.4 ,23.1 ,23.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/25 5:00,29.4 ,29.1 ,28.8 ,29.3 ,28.3 ,28.8 ,28.4 ,28.8 ,27.4 ,1.5 ,1.4 ,23.1 ,23.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/25 6:00,29.4 ,29.0 ,28.8 ,29.3 ,28.2 ,28.8 ,28.4 ,28.8 ,27.4 ,1.5 ,1.4 ,23.0 ,23.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/25 7:00,29.4 ,29.0 ,28.8 ,29.3 ,28.3 ,28.8 ,28.4 ,28.8 ,27.4 ,1.5 ,1.4 ,23.0 ,23.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/25 8:00,29.4 ,29.0 ,28.8 ,29.3 ,28.3 ,28.8 ,28.4 ,28.8 ,27.4 ,1.5 ,1.4 ,23.0 ,23.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/25 9:00,29.4 ,29.0 ,28.8 ,29.3 ,28.3 ,28.8 ,28.4 ,28.8 ,27.4 ,1.5 ,1.4 ,23.0 ,23.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/7/25 10:00,29.4 ,29.0 ,28.8 ,29.3 ,28.3 ,28.8 ,28.5 ,28.8 ,27.4 ,1.5 ,1.4 ,23.0 ,23.0 ,ND,2.5E-01,ND,2.5E-01,""
