,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2017/9/14 20:00,32.0 ,31.8 ,31.3 ,31.8 ,30.9 ,31.0 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.3 ,24.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/14 21:00,32.0 ,31.8 ,31.3 ,31.8 ,30.9 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.3 ,24.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/14 22:00,32.0 ,31.8 ,31.3 ,31.8 ,31.0 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.2 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/14 23:00,32.0 ,31.8 ,31.3 ,31.8 ,30.9 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.2 ,24.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 0:00,32.0 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.2 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 1:00,32.0 ,31.8 ,31.3 ,31.8 ,30.9 ,31.0 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.2 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 2:00,32.0 ,31.8 ,31.3 ,31.7 ,30.9 ,31.0 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.2 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 3:00,32.0 ,31.8 ,31.3 ,31.8 ,30.9 ,31.0 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.2 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 4:00,32.0 ,31.8 ,31.3 ,31.8 ,30.9 ,31.0 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.2 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 5:00,32.0 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 6:00,32.0 ,31.8 ,31.3 ,31.8 ,30.9 ,31.0 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 7:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 8:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 9:00,32.0 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 10:00,32.0 ,31.8 ,31.3 ,31.8 ,31.0 ,31.0 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 11:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 12:00,32.0 ,31.8 ,31.3 ,31.8 ,30.9 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.2 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 13:00,32.0 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.2 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 14:00,32.0 ,31.8 ,31.3 ,31.8 ,30.9 ,31.0 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.2 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 15:00,32.0 ,31.9 ,31.3 ,31.8 ,30.9 ,31.0 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.2 ,24.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 16:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.3 ,24.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 17:00,32.1 ,31.9 ,31.3 ,31.8 ,31.0 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.3 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 18:00,32.0 ,31.8 ,31.3 ,31.8 ,31.0 ,31.1 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.3 ,24.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 19:00,32.1 ,31.9 ,31.3 ,31.8 ,31.0 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.2 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 20:00,32.0 ,31.8 ,31.3 ,31.8 ,30.9 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.2 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 21:00,32.0 ,31.9 ,31.3 ,31.8 ,30.9 ,31.0 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 22:00,32.0 ,31.8 ,31.3 ,31.8 ,31.0 ,31.0 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/15 23:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.0 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.1 ,24.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 0:00,32.0 ,31.8 ,31.3 ,31.8 ,31.0 ,31.1 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 1:00,32.0 ,31.8 ,31.3 ,31.7 ,30.9 ,31.0 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 2:00,32.0 ,31.8 ,31.3 ,31.8 ,31.0 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.1 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 3:00,32.0 ,31.8 ,31.3 ,31.8 ,30.9 ,31.0 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.0 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 4:00,32.1 ,31.9 ,31.3 ,31.8 ,31.0 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 5:00,32.0 ,31.8 ,31.3 ,31.8 ,31.0 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 6:00,32.1 ,31.9 ,31.3 ,31.8 ,31.0 ,31.1 ,30.9 ,31.1 ,29.6 ,1.5 ,1.4 ,23.9 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 7:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 8:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.0 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 9:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.5 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 10:00,32.1 ,32.0 ,31.3 ,31.8 ,31.0 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 11:00,32.1 ,31.9 ,31.3 ,31.8 ,31.0 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 12:00,32.0 ,31.9 ,31.3 ,31.8 ,31.0 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 13:00,32.1 ,31.8 ,31.3 ,31.8 ,31.0 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,24.0 ,24.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 14:00,32.1 ,31.9 ,31.3 ,31.8 ,31.0 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 15:00,32.1 ,31.9 ,31.3 ,31.8 ,31.0 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 16:00,32.1 ,31.9 ,31.3 ,31.8 ,31.0 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 17:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 18:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,24.0 ,23.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 19:00,32.1 ,31.9 ,31.3 ,31.8 ,31.0 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,23.9 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 20:00,32.1 ,31.8 ,31.3 ,31.8 ,31.0 ,31.1 ,30.9 ,31.1 ,29.6 ,1.4 ,1.4 ,23.9 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 21:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,23.8 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 22:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,23.8 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/16 23:00,32.1 ,31.8 ,31.3 ,31.8 ,31.0 ,31.1 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,23.8 ,23.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 0:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 1:00,32.1 ,31.9 ,31.3 ,31.8 ,31.0 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 2:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.6 ,1.4 ,1.5 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 3:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 4:00,32.0 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 5:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 6:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 7:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.6 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 8:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 9:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 10:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 11:00,32.1 ,31.8 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.5 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 12:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 13:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 14:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 15:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 16:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 17:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 18:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 19:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.0 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 20:00,32.0 ,31.9 ,31.3 ,31.8 ,30.9 ,31.0 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 21:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 22:00,32.1 ,31.9 ,31.3 ,31.8 ,30.8 ,31.0 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.4 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/17 23:00,32.0 ,32.0 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 0:00,32.0 ,31.8 ,31.3 ,31.8 ,30.8 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 1:00,32.1 ,31.9 ,31.3 ,31.8 ,30.8 ,31.1 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 2:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 3:00,32.0 ,31.9 ,31.3 ,31.8 ,30.8 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.5 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 4:00,32.0 ,31.9 ,31.3 ,31.8 ,30.8 ,31.0 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 5:00,32.0 ,31.9 ,31.3 ,31.8 ,30.8 ,31.1 ,30.8 ,31.1 ,29.5 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 6:00,32.0 ,31.9 ,31.3 ,31.8 ,30.8 ,31.1 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 7:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.0 ,30.7 ,31.1 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 8:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.0 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 9:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.4 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 10:00,32.0 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 11:00,32.0 ,31.8 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 12:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.1 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 13:00,32.0 ,31.8 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 14:00,32.0 ,31.8 ,31.3 ,31.8 ,30.8 ,31.1 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 15:00,32.0 ,31.9 ,31.3 ,31.8 ,30.9 ,31.0 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 16:00,32.0 ,31.8 ,31.3 ,31.8 ,30.9 ,31.0 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 17:00,32.0 ,31.9 ,31.3 ,31.7 ,30.9 ,31.0 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 18:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.0 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 19:00,32.0 ,31.9 ,31.3 ,31.8 ,30.8 ,31.0 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 20:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.0 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 21:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.0 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 22:00,32.0 ,31.8 ,31.2 ,31.8 ,30.8 ,31.0 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/18 23:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 0:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 1:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 2:00,32.0 ,31.9 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 3:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 4:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 5:00,32.0 ,31.8 ,31.2 ,31.8 ,30.8 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 6:00,32.0 ,31.8 ,31.2 ,31.8 ,30.8 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 7:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 8:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 9:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 10:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 11:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 12:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 13:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 14:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 15:00,32.0 ,31.8 ,31.2 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 16:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 17:00,32.0 ,31.9 ,31.2 ,31.8 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 18:00,32.0 ,31.8 ,31.2 ,31.8 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 19:00,32.0 ,31.8 ,31.2 ,31.8 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 20:00,32.0 ,31.8 ,31.2 ,31.8 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 21:00,32.0 ,31.8 ,31.2 ,31.8 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 22:00,32.0 ,31.8 ,31.2 ,31.8 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/19 23:00,32.0 ,31.8 ,31.2 ,31.8 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 0:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 1:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 2:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 3:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 4:00,32.0 ,31.9 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 5:00,32.0 ,31.9 ,31.2 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 6:00,32.1 ,32.0 ,31.2 ,31.8 ,30.8 ,31.0 ,30.7 ,31.1 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 7:00,32.1 ,32.0 ,31.2 ,31.8 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 8:00,32.1 ,32.0 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 9:00,32.0 ,31.9 ,31.2 ,31.8 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 10:00,32.1 ,32.2 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 11:00,32.1 ,32.0 ,31.2 ,31.8 ,30.8 ,31.0 ,30.7 ,31.1 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 12:00,32.1 ,31.9 ,31.2 ,31.8 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 13:00,32.0 ,31.8 ,31.2 ,31.8 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 14:00,32.0 ,31.8 ,31.2 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 15:00,32.0 ,31.8 ,31.2 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 16:00,32.0 ,31.9 ,31.2 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 17:00,32.0 ,31.8 ,31.2 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 18:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 19:00,32.0 ,31.8 ,31.2 ,31.8 ,30.9 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 20:00,32.0 ,31.9 ,31.2 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 21:00,32.1 ,31.9 ,31.2 ,31.8 ,30.8 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 22:00,32.0 ,31.8 ,31.2 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/20 23:00,32.1 ,32.0 ,31.2 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 0:00,32.0 ,31.9 ,31.2 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 1:00,32.1 ,31.9 ,31.2 ,31.8 ,30.8 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 2:00,32.1 ,31.9 ,31.2 ,31.8 ,30.8 ,31.1 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 3:00,32.1 ,31.9 ,31.2 ,31.8 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 4:00,32.0 ,31.9 ,31.2 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 5:00,32.0 ,31.9 ,31.2 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 6:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 7:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 8:00,32.0 ,31.9 ,31.2 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 9:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 10:00,32.0 ,31.8 ,31.2 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 11:00,32.0 ,31.9 ,31.2 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 12:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 13:00,32.0 ,31.8 ,31.2 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 14:00,32.0 ,31.8 ,31.2 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 15:00,32.0 ,31.8 ,31.2 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 16:00,32.1 ,31.9 ,31.2 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 17:00,32.1 ,31.8 ,31.2 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 18:00,32.1 ,31.9 ,31.2 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 19:00,32.0 ,31.8 ,31.2 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.8 ,23.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 20:00,32.0 ,31.8 ,31.2 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.8 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 21:00,32.0 ,31.8 ,31.2 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.8 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 22:00,32.1 ,31.8 ,31.2 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.8 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/21 23:00,32.1 ,31.8 ,31.2 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 0:00,32.0 ,31.8 ,31.2 ,31.8 ,30.9 ,31.0 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 1:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 2:00,32.0 ,31.8 ,31.2 ,31.8 ,30.9 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 3:00,32.1 ,31.8 ,31.2 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 4:00,32.1 ,31.8 ,31.2 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 5:00,32.1 ,31.9 ,31.2 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 6:00,32.1 ,31.9 ,31.2 ,31.8 ,30.9 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 7:00,32.1 ,31.9 ,31.2 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 8:00,32.0 ,31.8 ,31.2 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 9:00,32.1 ,31.8 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 10:00,32.1 ,31.8 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 11:00,32.0 ,31.9 ,31.2 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 12:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 13:00,32.1 ,32.0 ,31.2 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 14:00,32.1 ,31.9 ,31.2 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 15:00,32.1 ,31.9 ,31.2 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 16:00,32.1 ,31.9 ,31.2 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 17:00,32.1 ,31.9 ,31.2 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 18:00,32.1 ,31.9 ,31.2 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 19:00,32.1 ,31.9 ,31.2 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 20:00,32.1 ,31.9 ,31.2 ,31.8 ,30.9 ,31.1 ,30.9 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 21:00,32.1 ,31.8 ,31.2 ,31.8 ,30.9 ,31.1 ,30.9 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 22:00,32.1 ,31.9 ,31.2 ,31.8 ,30.9 ,31.1 ,30.9 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/22 23:00,32.1 ,31.9 ,31.2 ,31.8 ,30.9 ,31.1 ,30.9 ,31.1 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 0:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.9 ,31.1 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 1:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.9 ,31.0 ,29.4 ,1.4 ,1.4 ,23.7 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 2:00,32.1 ,31.9 ,31.2 ,31.8 ,30.9 ,31.1 ,30.9 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 3:00,32.1 ,31.8 ,31.2 ,31.8 ,30.9 ,31.1 ,30.9 ,31.1 ,29.4 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 4:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.9 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 5:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.9 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 6:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 7:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 8:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.1 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 9:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 10:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 11:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 12:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 13:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 14:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 15:00,32.1 ,32.0 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 16:00,32.1 ,31.9 ,31.2 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 17:00,32.1 ,31.9 ,31.2 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 18:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.2 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 19:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 20:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 21:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.6 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 22:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/23 23:00,32.1 ,31.9 ,31.3 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 0:00,32.1 ,31.9 ,31.3 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 1:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 2:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 3:00,32.1 ,31.9 ,31.3 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 4:00,32.1 ,31.9 ,31.3 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 5:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 6:00,32.1 ,31.9 ,31.2 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 7:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 8:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 9:00,32.1 ,31.8 ,31.3 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 10:00,32.1 ,31.9 ,31.3 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 11:00,32.1 ,31.9 ,31.3 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 12:00,32.1 ,31.9 ,31.3 ,31.8 ,30.8 ,31.1 ,30.7 ,31.1 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 13:00,32.1 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 14:00,32.1 ,31.8 ,31.2 ,31.8 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 15:00,32.1 ,31.8 ,31.2 ,31.8 ,30.8 ,31.1 ,30.7 ,31.1 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 16:00,32.1 ,31.8 ,31.2 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 17:00,32.1 ,31.9 ,31.2 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 18:00,32.1 ,31.9 ,31.2 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 19:00,32.1 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 20:00,32.1 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 21:00,32.1 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 22:00,32.1 ,31.8 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.1 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/24 23:00,32.1 ,31.8 ,31.3 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 0:00,32.1 ,31.9 ,31.3 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 1:00,32.1 ,31.9 ,31.3 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 2:00,32.1 ,31.9 ,31.3 ,31.8 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 3:00,32.1 ,31.9 ,31.3 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 4:00,32.1 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 5:00,32.1 ,31.9 ,31.3 ,31.8 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 6:00,32.1 ,31.8 ,31.3 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 7:00,32.1 ,32.0 ,31.3 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 8:00,32.1 ,31.9 ,31.3 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 9:00,32.1 ,31.9 ,31.3 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 10:00,32.1 ,31.9 ,31.3 ,31.7 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 11:00,32.1 ,31.9 ,31.3 ,31.7 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 12:00,32.0 ,31.9 ,31.2 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 13:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 14:00,32.1 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 15:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 16:00,32.1 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 17:00,32.1 ,31.9 ,31.3 ,31.7 ,30.9 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 18:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 19:00,32.1 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 20:00,32.1 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 21:00,32.1 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 22:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/25 23:00,32.1 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 0:00,32.1 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 1:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 2:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 3:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 4:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 5:00,32.1 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 6:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 7:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 8:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 9:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 10:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 11:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 12:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 13:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 14:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 15:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 16:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 17:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 18:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 19:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 20:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 21:00,32.1 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 22:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.0 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/26 23:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.0 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 0:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 1:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.0 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 2:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 3:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 4:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 5:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 6:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 7:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 8:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 9:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 10:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 11:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 12:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 13:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 14:00,32.0 ,31.8 ,31.2 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 15:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 16:00,32.0 ,31.9 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 17:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.1 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 18:00,32.0 ,31.8 ,31.3 ,31.7 ,30.7 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 19:00,32.0 ,31.9 ,31.3 ,31.7 ,30.7 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.5 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 20:00,32.0 ,31.8 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 21:00,32.0 ,31.8 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 22:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.1 ,30.8 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/27 23:00,32.0 ,31.8 ,31.2 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 0:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 1:00,32.0 ,31.8 ,31.2 ,31.7 ,30.8 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 2:00,32.0 ,31.8 ,31.3 ,31.7 ,30.8 ,31.1 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 3:00,32.0 ,31.9 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 4:00,32.0 ,31.8 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 5:00,32.0 ,31.8 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.4 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 6:00,32.0 ,31.8 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 7:00,32.0 ,31.8 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 8:00,32.0 ,31.8 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 9:00,32.0 ,31.8 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 10:00,32.0 ,31.8 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 11:00,32.0 ,31.8 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 12:00,32.0 ,31.8 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 13:00,32.0 ,31.8 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 14:00,32.0 ,31.8 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.3 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 15:00,32.0 ,31.8 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.4 ,1.4 ,1.4 ,23.2 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 16:00,32.0 ,31.8 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.3 ,1.4 ,1.4 ,23.2 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 17:00,32.0 ,31.9 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.3 ,1.4 ,1.4 ,23.2 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 18:00,32.0 ,31.8 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.3 ,1.4 ,1.4 ,23.1 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 19:00,32.0 ,31.8 ,31.2 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.3 ,1.4 ,1.4 ,23.1 ,23.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 20:00,32.0 ,31.8 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.3 ,1.4 ,1.4 ,23.1 ,23.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 21:00,32.0 ,31.8 ,31.2 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.3 ,1.4 ,1.4 ,23.1 ,23.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 22:00,32.0 ,31.8 ,31.2 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.3 ,1.4 ,1.4 ,23.1 ,23.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/28 23:00,32.0 ,31.8 ,31.2 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.3 ,1.4 ,1.4 ,23.1 ,23.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 0:00,32.0 ,31.8 ,31.2 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.3 ,1.4 ,1.4 ,23.0 ,23.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 1:00,32.0 ,31.8 ,31.2 ,31.7 ,30.7 ,31.0 ,30.7 ,31.0 ,29.3 ,1.4 ,1.4 ,23.0 ,23.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 2:00,32.0 ,31.8 ,31.3 ,31.7 ,30.7 ,31.0 ,30.7 ,30.9 ,29.3 ,1.4 ,1.4 ,23.0 ,22.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 3:00,32.0 ,31.8 ,31.2 ,31.7 ,30.7 ,31.0 ,30.6 ,30.9 ,29.3 ,1.4 ,1.4 ,23.0 ,22.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 4:00,31.9 ,31.8 ,31.2 ,31.7 ,30.7 ,31.0 ,30.6 ,30.9 ,29.3 ,1.4 ,1.4 ,23.0 ,22.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 5:00,32.0 ,31.8 ,31.3 ,31.7 ,30.6 ,31.0 ,30.6 ,31.0 ,29.3 ,1.4 ,1.4 ,22.9 ,22.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 6:00,31.9 ,31.8 ,31.2 ,31.7 ,30.7 ,31.0 ,30.6 ,31.0 ,29.3 ,1.4 ,1.4 ,22.8 ,22.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 7:00,32.0 ,31.8 ,31.3 ,31.7 ,30.6 ,31.0 ,30.6 ,31.0 ,29.3 ,1.4 ,1.4 ,22.8 ,22.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 8:00,31.9 ,31.8 ,31.2 ,31.7 ,30.7 ,31.0 ,30.6 ,31.0 ,29.3 ,1.4 ,1.4 ,22.8 ,22.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 9:00,31.9 ,31.8 ,31.2 ,31.7 ,30.7 ,31.0 ,30.6 ,30.9 ,29.3 ,1.4 ,1.4 ,22.8 ,22.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 10:00,31.9 ,31.7 ,31.2 ,31.7 ,30.7 ,31.0 ,30.6 ,30.9 ,29.3 ,1.4 ,1.4 ,22.8 ,22.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 11:00,31.9 ,31.7 ,31.3 ,31.7 ,30.6 ,31.0 ,30.6 ,30.9 ,29.3 ,1.4 ,1.4 ,22.8 ,22.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 12:00,31.9 ,31.8 ,31.2 ,31.6 ,30.6 ,31.0 ,30.6 ,30.9 ,29.2 ,1.4 ,1.4 ,22.8 ,22.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 13:00,31.9 ,31.7 ,31.2 ,31.7 ,30.6 ,31.0 ,30.6 ,30.9 ,29.3 ,1.4 ,1.4 ,22.8 ,22.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 14:00,31.9 ,31.8 ,31.2 ,31.7 ,30.6 ,31.0 ,30.6 ,30.9 ,29.3 ,1.4 ,1.4 ,22.8 ,22.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 15:00,31.9 ,31.7 ,31.2 ,31.7 ,30.6 ,31.0 ,30.6 ,30.9 ,29.3 ,1.5 ,1.5 ,22.8 ,22.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 16:00,31.9 ,31.7 ,31.2 ,31.7 ,30.6 ,31.0 ,30.6 ,30.9 ,29.3 ,1.5 ,1.4 ,22.8 ,22.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 17:00,31.9 ,31.7 ,31.2 ,31.7 ,30.6 ,31.0 ,30.6 ,30.9 ,29.3 ,1.5 ,1.5 ,22.8 ,22.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 18:00,31.9 ,31.8 ,31.2 ,31.7 ,30.6 ,31.0 ,30.6 ,30.9 ,29.3 ,1.5 ,1.5 ,22.8 ,22.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 19:00,31.9 ,31.8 ,31.2 ,31.7 ,30.6 ,31.0 ,30.6 ,30.9 ,29.3 ,1.5 ,1.5 ,22.8 ,22.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 20:00,31.9 ,31.7 ,31.2 ,31.7 ,30.6 ,31.0 ,30.6 ,30.9 ,29.3 ,1.4 ,1.5 ,22.8 ,22.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 21:00,31.9 ,31.7 ,31.2 ,31.7 ,30.6 ,31.0 ,30.6 ,30.9 ,29.3 ,1.5 ,1.4 ,22.8 ,22.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 22:00,31.9 ,31.8 ,31.2 ,31.7 ,30.6 ,30.9 ,30.6 ,30.9 ,29.3 ,1.5 ,1.5 ,22.8 ,22.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/29 23:00,31.9 ,31.7 ,31.2 ,31.7 ,30.6 ,30.9 ,30.6 ,30.9 ,29.3 ,1.5 ,1.5 ,22.8 ,22.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 0:00,31.9 ,31.7 ,31.2 ,31.7 ,30.6 ,30.9 ,30.6 ,30.9 ,29.3 ,1.4 ,1.5 ,22.7 ,22.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 1:00,31.9 ,31.7 ,31.2 ,31.7 ,30.6 ,30.9 ,30.6 ,30.9 ,29.2 ,1.5 ,1.4 ,22.7 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 2:00,31.9 ,31.7 ,31.2 ,31.7 ,30.7 ,31.0 ,30.6 ,30.9 ,29.3 ,1.5 ,1.5 ,22.7 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 3:00,31.9 ,31.7 ,31.2 ,31.7 ,30.6 ,30.9 ,30.6 ,30.9 ,29.3 ,1.4 ,1.5 ,22.7 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 4:00,31.9 ,31.7 ,31.2 ,31.6 ,30.6 ,30.9 ,30.6 ,30.9 ,29.3 ,1.5 ,1.4 ,22.7 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 5:00,31.9 ,31.7 ,31.2 ,31.6 ,30.6 ,30.9 ,30.6 ,30.9 ,29.3 ,1.5 ,1.5 ,22.6 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 6:00,31.9 ,31.7 ,31.2 ,31.7 ,30.6 ,30.9 ,30.6 ,30.9 ,29.3 ,1.4 ,1.4 ,22.6 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 7:00,31.9 ,31.7 ,31.2 ,31.7 ,30.6 ,30.9 ,30.6 ,30.9 ,29.3 ,1.4 ,1.4 ,22.6 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 8:00,31.9 ,31.7 ,31.2 ,31.6 ,30.6 ,30.9 ,30.6 ,30.9 ,29.2 ,1.4 ,1.4 ,22.6 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 9:00,31.9 ,31.7 ,31.2 ,31.7 ,30.6 ,30.9 ,30.6 ,30.9 ,29.3 ,1.5 ,1.5 ,22.6 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 10:00,31.9 ,31.7 ,31.2 ,31.7 ,30.6 ,30.9 ,30.6 ,30.9 ,29.3 ,1.4 ,1.4 ,22.6 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 11:00,31.9 ,31.7 ,31.2 ,31.7 ,30.6 ,31.0 ,30.6 ,30.9 ,29.3 ,1.4 ,1.4 ,22.6 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 12:00,31.9 ,31.7 ,31.2 ,31.7 ,30.6 ,30.9 ,30.6 ,30.9 ,29.2 ,1.4 ,1.5 ,22.6 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 13:00,31.9 ,31.7 ,31.2 ,31.6 ,30.6 ,30.9 ,30.6 ,30.9 ,29.2 ,1.4 ,1.4 ,22.7 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 14:00,31.9 ,31.7 ,31.3 ,31.6 ,30.6 ,30.9 ,30.6 ,30.9 ,29.2 ,1.4 ,1.4 ,22.6 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 15:00,31.9 ,31.7 ,31.2 ,31.6 ,30.6 ,30.9 ,30.6 ,30.9 ,29.2 ,1.5 ,1.5 ,22.7 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 16:00,31.9 ,31.7 ,31.2 ,31.6 ,30.6 ,30.9 ,30.6 ,30.9 ,29.2 ,1.4 ,1.5 ,22.7 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 17:00,31.9 ,31.7 ,31.2 ,31.6 ,30.6 ,31.0 ,30.6 ,30.9 ,29.2 ,1.4 ,1.5 ,22.7 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 18:00,31.9 ,31.7 ,31.2 ,31.6 ,30.6 ,31.0 ,30.6 ,30.9 ,29.2 ,1.4 ,1.4 ,22.7 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 19:00,31.9 ,31.7 ,31.2 ,31.6 ,30.6 ,31.0 ,30.6 ,30.9 ,29.2 ,1.5 ,1.4 ,22.7 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 20:00,31.9 ,31.7 ,31.2 ,31.6 ,30.6 ,30.9 ,30.6 ,30.9 ,29.2 ,1.4 ,1.4 ,22.6 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 21:00,31.9 ,31.6 ,31.2 ,31.6 ,30.6 ,30.9 ,30.6 ,30.9 ,29.2 ,1.4 ,1.4 ,22.6 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 22:00,31.9 ,31.7 ,31.1 ,31.6 ,30.6 ,30.9 ,30.6 ,30.9 ,29.2 ,1.4 ,1.4 ,22.6 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/9/30 23:00,31.9 ,31.7 ,31.2 ,31.6 ,30.6 ,30.9 ,30.6 ,30.9 ,29.2 ,1.5 ,1.5 ,22.6 ,22.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 0:00,31.9 ,31.7 ,31.1 ,31.6 ,30.6 ,30.9 ,30.6 ,30.9 ,29.2 ,1.4 ,1.4 ,22.6 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 1:00,31.9 ,31.7 ,31.1 ,31.6 ,30.6 ,30.9 ,30.6 ,30.9 ,29.2 ,1.4 ,1.4 ,22.6 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 2:00,31.9 ,31.7 ,31.1 ,31.6 ,30.6 ,30.9 ,30.6 ,30.9 ,29.2 ,1.5 ,1.4 ,22.6 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 3:00,31.9 ,31.7 ,31.1 ,31.6 ,30.6 ,30.9 ,30.6 ,30.8 ,29.2 ,1.4 ,1.4 ,22.6 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 4:00,31.9 ,31.7 ,31.1 ,31.6 ,30.6 ,30.9 ,30.6 ,30.8 ,29.2 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 5:00,31.9 ,31.6 ,31.1 ,31.6 ,30.6 ,30.9 ,30.5 ,30.9 ,29.2 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 6:00,31.9 ,31.6 ,31.1 ,31.6 ,30.6 ,30.9 ,30.6 ,30.9 ,29.2 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 7:00,31.9 ,31.6 ,31.2 ,31.6 ,30.6 ,30.9 ,30.6 ,30.9 ,29.2 ,1.4 ,1.4 ,22.5 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 8:00,31.9 ,31.6 ,31.2 ,31.6 ,30.6 ,30.9 ,30.5 ,30.9 ,29.2 ,1.5 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 9:00,31.9 ,31.6 ,31.2 ,31.6 ,30.6 ,30.9 ,30.5 ,30.9 ,29.2 ,1.4 ,1.4 ,22.5 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 10:00,31.9 ,31.7 ,31.1 ,31.6 ,30.6 ,30.9 ,30.6 ,30.8 ,29.1 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 11:00,31.9 ,31.6 ,31.1 ,31.6 ,30.6 ,30.9 ,30.6 ,30.8 ,29.1 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 12:00,31.9 ,31.6 ,31.1 ,31.6 ,30.6 ,30.9 ,30.6 ,30.8 ,29.1 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 13:00,31.9 ,31.6 ,31.1 ,31.6 ,30.5 ,30.9 ,30.5 ,30.8 ,29.1 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 14:00,31.9 ,31.7 ,31.1 ,31.6 ,30.6 ,30.9 ,30.6 ,30.9 ,29.1 ,1.4 ,1.4 ,22.6 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 15:00,31.8 ,31.6 ,31.1 ,31.6 ,30.6 ,30.9 ,30.6 ,30.9 ,29.1 ,1.4 ,1.4 ,22.6 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 16:00,31.8 ,31.6 ,31.1 ,31.6 ,30.6 ,30.9 ,30.5 ,30.9 ,29.1 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 17:00,31.9 ,31.6 ,31.1 ,31.6 ,30.6 ,30.9 ,30.5 ,30.8 ,29.1 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 18:00,31.9 ,31.6 ,31.1 ,31.6 ,30.6 ,30.9 ,30.5 ,30.8 ,29.1 ,1.5 ,1.4 ,22.6 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 19:00,31.9 ,31.7 ,31.1 ,31.6 ,30.6 ,30.9 ,30.6 ,30.9 ,29.1 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
