,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2017/10/1 20:00,31.8 ,31.6 ,31.1 ,31.6 ,30.6 ,30.9 ,30.6 ,30.8 ,29.1 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 21:00,31.8 ,31.7 ,31.1 ,31.6 ,30.6 ,30.9 ,30.5 ,30.8 ,29.1 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 22:00,31.8 ,31.6 ,31.1 ,31.6 ,30.6 ,30.9 ,30.6 ,30.8 ,29.1 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/1 23:00,31.9 ,31.6 ,31.1 ,31.6 ,30.6 ,30.9 ,30.5 ,30.8 ,29.1 ,1.4 ,1.5 ,22.5 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 0:00,31.8 ,31.6 ,31.1 ,31.6 ,30.6 ,30.9 ,30.6 ,30.8 ,29.1 ,1.4 ,1.4 ,22.5 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 1:00,31.8 ,31.6 ,31.1 ,31.6 ,30.6 ,30.9 ,30.5 ,30.8 ,29.1 ,1.4 ,1.4 ,22.5 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 2:00,31.8 ,31.6 ,31.1 ,31.6 ,30.5 ,30.9 ,30.5 ,30.8 ,29.1 ,1.4 ,1.5 ,22.5 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 3:00,31.8 ,31.6 ,31.1 ,31.6 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.5 ,1.5 ,22.4 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 4:00,31.8 ,31.6 ,31.1 ,31.6 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.4 ,1.4 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 5:00,31.8 ,31.6 ,31.1 ,31.6 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.5 ,1.5 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 6:00,31.8 ,31.6 ,31.1 ,31.6 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.4 ,1.5 ,22.5 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 7:00,31.8 ,31.7 ,31.1 ,31.6 ,30.5 ,30.9 ,30.5 ,30.8 ,29.1 ,1.4 ,1.5 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 8:00,31.8 ,31.6 ,31.1 ,31.6 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.5 ,1.5 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 9:00,31.8 ,31.6 ,31.1 ,31.6 ,30.5 ,30.9 ,30.5 ,30.8 ,29.1 ,1.5 ,1.5 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 10:00,31.8 ,31.6 ,31.1 ,31.6 ,30.5 ,30.9 ,30.5 ,30.8 ,29.1 ,1.5 ,1.5 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 11:00,31.8 ,31.6 ,31.1 ,31.6 ,30.5 ,30.9 ,30.5 ,30.8 ,29.1 ,1.5 ,1.5 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 12:00,31.8 ,31.6 ,31.1 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.5 ,1.5 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 13:00,31.8 ,31.6 ,31.1 ,31.6 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.5 ,1.5 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 14:00,31.8 ,31.6 ,31.1 ,31.6 ,30.5 ,30.9 ,30.5 ,30.8 ,29.1 ,1.5 ,1.5 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 15:00,31.8 ,31.6 ,31.1 ,31.6 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.5 ,1.5 ,22.4 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 16:00,31.8 ,31.6 ,31.1 ,31.6 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.4 ,1.5 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 17:00,31.8 ,31.6 ,31.1 ,31.6 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.5 ,1.5 ,22.5 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 18:00,31.8 ,31.6 ,31.1 ,31.6 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.5 ,1.5 ,22.5 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 19:00,31.8 ,31.6 ,31.1 ,31.6 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.4 ,1.5 ,22.4 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 20:00,31.8 ,31.6 ,31.1 ,31.6 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.4 ,1.5 ,22.4 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 21:00,31.8 ,31.6 ,31.1 ,31.6 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.5 ,1.5 ,22.4 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 22:00,31.8 ,31.6 ,31.1 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.5 ,1.5 ,22.5 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/2 23:00,31.8 ,31.6 ,31.1 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.5 ,1.5 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 0:00,31.8 ,31.6 ,31.1 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.4 ,1.5 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 1:00,31.8 ,31.6 ,31.1 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.5 ,1.4 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 2:00,31.8 ,31.6 ,31.1 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.5 ,1.5 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 3:00,31.8 ,31.6 ,31.1 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.5 ,1.5 ,22.5 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 4:00,31.8 ,31.6 ,31.1 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.4 ,1.5 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 5:00,31.8 ,31.6 ,31.1 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.4 ,1.4 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 6:00,31.8 ,31.6 ,31.1 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.5 ,1.5 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 7:00,31.8 ,31.6 ,31.1 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.5 ,1.4 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 8:00,31.8 ,31.6 ,31.1 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.4 ,1.5 ,22.4 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 9:00,31.8 ,31.6 ,31.1 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.4 ,1.5 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 10:00,31.8 ,31.6 ,31.1 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.5 ,1.5 ,22.5 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 11:00,31.8 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.0 ,1.4 ,1.4 ,22.5 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 12:00,31.8 ,31.6 ,31.1 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.0 ,1.4 ,1.5 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 13:00,31.8 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.0 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 14:00,31.8 ,31.6 ,31.1 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 15:00,31.8 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.0 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 16:00,31.8 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.4 ,1.5 ,22.6 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 17:00,31.8 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.5 ,30.7 ,29.1 ,1.4 ,1.5 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 18:00,31.8 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.5 ,30.7 ,29.1 ,1.4 ,1.5 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 19:00,31.8 ,31.6 ,31.1 ,31.5 ,30.6 ,30.8 ,30.5 ,30.8 ,29.1 ,1.4 ,1.5 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 20:00,31.8 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 21:00,31.8 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.5 ,30.8 ,29.1 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 22:00,31.8 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.1 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/3 23:00,31.8 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.5 ,30.7 ,29.1 ,1.4 ,1.4 ,22.5 ,22.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 0:00,31.8 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.5 ,30.7 ,29.1 ,1.4 ,1.4 ,22.5 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 1:00,31.8 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.5 ,30.7 ,29.1 ,1.4 ,1.4 ,22.5 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 2:00,31.7 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.4 ,22.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 3:00,31.7 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.5 ,30.7 ,29.1 ,1.4 ,1.4 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 4:00,31.7 ,31.6 ,31.1 ,31.5 ,30.5 ,30.8 ,30.5 ,30.7 ,29.0 ,1.4 ,1.5 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 5:00,31.8 ,31.6 ,31.1 ,31.5 ,30.5 ,30.8 ,30.5 ,30.7 ,29.1 ,1.4 ,1.4 ,22.3 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 6:00,31.7 ,31.5 ,31.1 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.4 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 7:00,31.7 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.5 ,30.7 ,29.0 ,1.4 ,1.4 ,22.3 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 8:00,31.8 ,31.6 ,31.1 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.3 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 9:00,31.8 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.5 ,30.7 ,29.0 ,1.4 ,1.4 ,22.3 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 10:00,31.7 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.3 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 11:00,31.8 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.3 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 12:00,31.8 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.3 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 13:00,31.7 ,31.5 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.3 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 14:00,31.7 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.3 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 15:00,31.7 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.3 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 16:00,31.7 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.3 ,22.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 17:00,31.7 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.3 ,22.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 18:00,31.8 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.3 ,22.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 19:00,31.7 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.3 ,22.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 20:00,31.7 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.3 ,22.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 21:00,31.8 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.2 ,22.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 22:00,31.7 ,31.5 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.2 ,22.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/4 23:00,31.7 ,31.6 ,31.0 ,31.5 ,30.5 ,30.7 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.1 ,22.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 0:00,31.7 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.1 ,22.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 1:00,31.7 ,31.6 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.1 ,22.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 2:00,31.8 ,31.5 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.1 ,22.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 3:00,31.7 ,31.5 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.0 ,22.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 4:00,31.7 ,31.5 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.4 ,1.4 ,22.0 ,22.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 5:00,31.7 ,31.5 ,31.0 ,31.5 ,30.5 ,30.8 ,30.4 ,30.7 ,29.0 ,1.5 ,1.4 ,22.0 ,21.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 6:00,31.7 ,31.5 ,31.0 ,31.5 ,30.4 ,30.7 ,30.3 ,30.7 ,28.9 ,1.4 ,1.4 ,22.0 ,21.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 7:00,31.7 ,31.5 ,31.0 ,31.5 ,30.5 ,30.7 ,30.3 ,30.7 ,29.0 ,1.5 ,1.5 ,22.0 ,21.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 8:00,31.7 ,31.5 ,31.0 ,31.5 ,30.4 ,30.7 ,30.4 ,30.7 ,28.9 ,1.4 ,1.5 ,21.9 ,21.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 9:00,31.7 ,31.5 ,31.0 ,31.5 ,30.4 ,30.7 ,30.4 ,30.7 ,28.9 ,1.5 ,1.5 ,21.9 ,21.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 10:00,31.7 ,31.5 ,31.0 ,31.4 ,30.4 ,30.7 ,30.3 ,30.6 ,28.9 ,1.4 ,1.5 ,21.9 ,21.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 11:00,31.7 ,31.5 ,31.0 ,31.5 ,30.5 ,30.7 ,30.3 ,30.7 ,28.9 ,1.4 ,1.5 ,21.9 ,21.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 12:00,31.7 ,31.5 ,31.0 ,31.5 ,30.5 ,30.8 ,30.3 ,30.7 ,28.9 ,1.4 ,1.5 ,21.9 ,21.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 13:00,31.7 ,31.5 ,30.9 ,31.5 ,30.4 ,30.8 ,30.3 ,30.7 ,28.9 ,1.4 ,1.4 ,21.9 ,21.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 14:00,31.7 ,31.5 ,31.0 ,31.5 ,30.4 ,30.7 ,30.3 ,30.7 ,28.9 ,1.5 ,1.5 ,21.9 ,21.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 15:00,31.7 ,31.5 ,31.0 ,31.4 ,30.4 ,30.7 ,30.3 ,30.6 ,28.9 ,1.4 ,1.5 ,21.9 ,21.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 16:00,31.7 ,31.5 ,31.0 ,31.4 ,30.4 ,30.7 ,30.3 ,30.6 ,28.9 ,1.5 ,1.5 ,21.8 ,21.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 17:00,31.7 ,31.4 ,31.0 ,31.4 ,30.4 ,30.7 ,30.3 ,30.6 ,28.9 ,1.5 ,1.4 ,21.8 ,21.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 18:00,31.7 ,31.4 ,30.9 ,31.4 ,30.4 ,30.7 ,30.3 ,30.6 ,28.9 ,1.5 ,1.5 ,21.8 ,21.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 19:00,31.7 ,31.4 ,30.9 ,31.4 ,30.4 ,30.7 ,30.3 ,30.6 ,28.9 ,1.5 ,1.5 ,21.8 ,21.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 20:00,31.7 ,31.4 ,30.9 ,31.4 ,30.4 ,30.7 ,30.3 ,30.6 ,28.9 ,1.5 ,1.5 ,21.8 ,21.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 21:00,31.7 ,31.4 ,31.0 ,31.4 ,30.4 ,30.7 ,30.3 ,30.6 ,28.9 ,1.5 ,1.5 ,21.8 ,21.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 22:00,31.7 ,31.4 ,30.9 ,31.4 ,30.4 ,30.8 ,30.3 ,30.6 ,28.9 ,1.4 ,1.5 ,21.7 ,21.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/5 23:00,31.7 ,31.4 ,30.9 ,31.4 ,30.4 ,30.7 ,30.3 ,30.6 ,28.9 ,1.4 ,1.5 ,21.7 ,21.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 0:00,31.7 ,31.4 ,30.9 ,31.4 ,30.4 ,30.7 ,30.3 ,30.6 ,28.9 ,1.5 ,1.5 ,21.6 ,21.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 1:00,31.7 ,31.4 ,30.9 ,31.4 ,30.4 ,30.7 ,30.3 ,30.6 ,28.9 ,1.5 ,1.5 ,21.6 ,21.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 2:00,31.6 ,31.4 ,30.9 ,31.4 ,30.4 ,30.7 ,30.3 ,30.6 ,28.9 ,1.5 ,1.5 ,21.6 ,21.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 3:00,31.7 ,31.4 ,30.9 ,31.4 ,30.3 ,30.7 ,30.3 ,30.6 ,28.9 ,1.5 ,1.5 ,21.6 ,21.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 4:00,31.6 ,31.4 ,30.9 ,31.4 ,30.4 ,30.7 ,30.3 ,30.6 ,28.9 ,1.4 ,1.5 ,21.6 ,21.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 5:00,31.6 ,31.4 ,30.9 ,31.4 ,30.3 ,30.7 ,30.3 ,30.6 ,28.9 ,1.5 ,1.5 ,21.5 ,21.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 6:00,31.6 ,31.4 ,30.9 ,31.4 ,30.3 ,30.7 ,30.3 ,30.6 ,28.8 ,1.5 ,1.5 ,21.5 ,21.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 7:00,31.6 ,31.4 ,30.9 ,31.4 ,30.3 ,30.6 ,30.3 ,30.6 ,28.8 ,1.5 ,1.5 ,21.5 ,21.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 8:00,31.6 ,31.4 ,30.9 ,31.4 ,30.3 ,30.7 ,30.3 ,30.6 ,28.8 ,1.5 ,1.5 ,21.5 ,21.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 9:00,31.6 ,31.4 ,30.9 ,31.4 ,30.3 ,30.7 ,30.3 ,30.6 ,28.8 ,1.5 ,1.5 ,21.5 ,21.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 10:00,31.6 ,31.4 ,30.9 ,31.4 ,30.3 ,30.7 ,30.3 ,30.6 ,28.8 ,1.5 ,1.4 ,21.5 ,21.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 11:00,31.6 ,31.4 ,30.9 ,31.4 ,30.3 ,30.6 ,30.3 ,30.6 ,28.8 ,1.5 ,1.5 ,21.5 ,21.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 12:00,31.6 ,31.4 ,30.9 ,31.4 ,30.3 ,30.7 ,30.3 ,30.6 ,28.8 ,1.5 ,1.4 ,21.5 ,21.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 13:00,31.6 ,31.4 ,30.9 ,31.4 ,30.3 ,30.6 ,30.2 ,30.5 ,28.8 ,1.4 ,1.5 ,21.5 ,21.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 14:00,31.6 ,31.4 ,30.8 ,31.4 ,30.3 ,30.6 ,30.2 ,30.6 ,28.8 ,1.4 ,1.5 ,21.5 ,21.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 15:00,31.6 ,31.4 ,30.8 ,31.4 ,30.3 ,30.6 ,30.2 ,30.5 ,28.8 ,1.4 ,1.4 ,21.5 ,21.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 16:00,31.6 ,31.4 ,30.8 ,31.4 ,30.3 ,30.6 ,30.2 ,30.5 ,28.8 ,1.5 ,1.5 ,21.5 ,21.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 17:00,31.6 ,31.4 ,30.8 ,31.4 ,30.3 ,30.6 ,30.2 ,30.5 ,28.8 ,1.4 ,1.4 ,21.5 ,21.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 18:00,31.6 ,31.3 ,30.8 ,31.4 ,30.3 ,30.6 ,30.2 ,30.5 ,28.8 ,1.4 ,1.5 ,21.5 ,21.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 19:00,31.6 ,31.3 ,30.8 ,31.4 ,30.3 ,30.6 ,30.2 ,30.5 ,28.8 ,1.4 ,1.4 ,21.5 ,21.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 20:00,31.6 ,31.3 ,30.8 ,31.4 ,30.3 ,30.6 ,30.2 ,30.5 ,28.8 ,1.4 ,1.4 ,21.5 ,21.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 21:00,31.6 ,31.4 ,30.8 ,31.4 ,30.3 ,30.6 ,30.2 ,30.5 ,28.8 ,1.4 ,1.4 ,21.5 ,21.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 22:00,31.6 ,31.3 ,30.8 ,31.4 ,30.3 ,30.6 ,30.2 ,30.5 ,28.8 ,1.4 ,1.4 ,21.5 ,21.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/6 23:00,31.6 ,31.3 ,30.8 ,31.3 ,30.2 ,30.6 ,30.2 ,30.5 ,28.7 ,1.4 ,1.4 ,21.5 ,21.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 0:00,31.6 ,31.3 ,30.8 ,31.3 ,30.2 ,30.6 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.4 ,21.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 1:00,31.6 ,31.3 ,30.8 ,31.4 ,30.3 ,30.6 ,29.9 ,30.5 ,28.8 ,1.4 ,1.4 ,21.5 ,21.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 2:00,31.6 ,31.3 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.5 ,1.5 ,21.5 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 3:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.4 ,21.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 4:00,31.6 ,31.3 ,30.8 ,31.3 ,30.3 ,30.6 ,30.0 ,30.6 ,28.8 ,1.4 ,1.4 ,21.4 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 5:00,31.6 ,31.4 ,30.8 ,31.3 ,30.3 ,30.6 ,30.0 ,30.6 ,28.7 ,1.4 ,1.4 ,21.4 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 6:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.4 ,1.5 ,21.4 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 7:00,31.6 ,31.4 ,30.8 ,31.4 ,30.3 ,30.6 ,30.0 ,30.6 ,28.8 ,1.5 ,1.4 ,21.4 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 8:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 9:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 10:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.4 ,1.4 ,21.4 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 11:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 12:00,31.6 ,31.3 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 13:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 14:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 15:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.4 ,1.4 ,21.4 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 16:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.6 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 17:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.4 ,1.4 ,21.4 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 18:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 19:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.4 ,1.4 ,21.4 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 20:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.4 ,1.4 ,21.4 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 21:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 22:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.4 ,1.4 ,21.4 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/7 23:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 0:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 1:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 2:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 3:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,30.0 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 4:00,31.5 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 5:00,31.5 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 6:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 7:00,31.6 ,31.4 ,30.8 ,31.3 ,30.2 ,30.6 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 8:00,31.5 ,31.3 ,30.8 ,31.3 ,30.1 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 9:00,31.5 ,31.4 ,30.8 ,31.3 ,30.2 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 10:00,31.5 ,31.3 ,30.8 ,31.3 ,30.1 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 11:00,31.6 ,31.3 ,30.8 ,31.3 ,30.2 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 12:00,31.5 ,31.4 ,30.8 ,31.3 ,30.1 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 13:00,31.5 ,31.3 ,30.8 ,31.3 ,30.2 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 14:00,31.5 ,31.3 ,30.8 ,31.3 ,30.2 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 15:00,31.5 ,31.3 ,30.8 ,31.3 ,30.1 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.4 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 16:00,31.5 ,31.3 ,30.8 ,31.3 ,30.1 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.4 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 17:00,31.5 ,31.3 ,30.8 ,31.3 ,30.1 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.4 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 18:00,31.5 ,31.3 ,30.8 ,31.3 ,30.1 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 19:00,31.5 ,31.3 ,30.7 ,31.3 ,30.1 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 20:00,31.5 ,31.3 ,30.7 ,31.3 ,30.1 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 21:00,31.5 ,31.3 ,30.7 ,31.3 ,30.2 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 22:00,31.5 ,31.3 ,30.7 ,31.3 ,30.1 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/8 23:00,31.5 ,31.3 ,30.7 ,31.3 ,30.2 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 0:00,31.5 ,31.3 ,30.7 ,31.3 ,30.1 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 1:00,31.5 ,31.3 ,30.8 ,31.3 ,30.1 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 2:00,31.5 ,31.3 ,30.7 ,31.3 ,30.1 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.2 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 3:00,31.5 ,31.3 ,30.7 ,31.3 ,30.1 ,30.5 ,29.9 ,30.5 ,28.7 ,1.4 ,1.4 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 4:00,31.5 ,31.3 ,30.7 ,31.3 ,30.1 ,30.5 ,29.9 ,30.4 ,28.7 ,1.4 ,1.4 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 5:00,31.5 ,31.3 ,30.7 ,31.3 ,30.1 ,30.5 ,29.8 ,30.4 ,28.7 ,1.4 ,1.4 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 6:00,31.5 ,31.3 ,30.7 ,31.3 ,30.1 ,30.5 ,29.8 ,30.4 ,28.7 ,1.4 ,1.4 ,21.1 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 7:00,31.5 ,31.2 ,30.7 ,31.3 ,30.1 ,30.5 ,29.8 ,30.4 ,28.7 ,1.4 ,1.4 ,21.1 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 8:00,31.5 ,31.2 ,30.7 ,31.3 ,30.1 ,30.5 ,29.9 ,30.4 ,28.7 ,1.4 ,1.4 ,21.1 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 9:00,31.5 ,31.2 ,30.7 ,31.2 ,30.1 ,30.5 ,29.8 ,30.5 ,28.7 ,1.4 ,1.4 ,21.1 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 10:00,31.5 ,31.2 ,30.7 ,31.3 ,30.1 ,30.5 ,29.8 ,30.5 ,28.7 ,1.4 ,1.4 ,21.1 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 11:00,31.5 ,31.2 ,30.7 ,31.3 ,30.1 ,30.5 ,29.8 ,30.5 ,28.7 ,1.4 ,1.5 ,21.1 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 12:00,31.5 ,31.2 ,30.7 ,31.2 ,30.1 ,30.5 ,29.8 ,30.5 ,28.7 ,1.4 ,1.5 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 13:00,31.5 ,31.2 ,30.7 ,31.2 ,30.1 ,30.5 ,29.8 ,30.4 ,28.6 ,1.4 ,1.5 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 14:00,31.5 ,31.2 ,30.7 ,31.2 ,30.1 ,30.5 ,29.8 ,30.5 ,28.7 ,1.5 ,1.4 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 15:00,31.5 ,31.2 ,30.7 ,31.2 ,30.1 ,30.5 ,29.8 ,30.4 ,28.7 ,1.4 ,1.5 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 16:00,31.5 ,31.2 ,30.7 ,31.2 ,30.1 ,30.5 ,29.8 ,30.5 ,28.7 ,1.5 ,1.5 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 17:00,31.5 ,31.2 ,30.7 ,31.2 ,30.1 ,30.5 ,29.8 ,30.4 ,28.7 ,1.4 ,1.4 ,21.2 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 18:00,31.5 ,31.2 ,30.7 ,31.2 ,30.1 ,30.5 ,29.8 ,30.4 ,28.7 ,1.4 ,1.5 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 19:00,31.5 ,31.2 ,30.7 ,31.2 ,30.1 ,30.5 ,29.8 ,30.4 ,28.6 ,1.4 ,1.5 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 20:00,31.4 ,31.2 ,30.7 ,31.2 ,30.0 ,30.5 ,29.8 ,30.4 ,28.6 ,1.5 ,1.5 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 21:00,31.5 ,31.2 ,30.7 ,31.2 ,30.1 ,30.5 ,29.9 ,30.4 ,28.6 ,1.5 ,1.4 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 22:00,31.4 ,31.2 ,30.7 ,31.2 ,30.1 ,30.5 ,29.8 ,30.4 ,28.6 ,1.4 ,1.4 ,21.1 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/9 23:00,31.4 ,31.2 ,30.7 ,31.2 ,30.1 ,30.5 ,29.8 ,30.4 ,28.6 ,1.4 ,1.5 ,21.1 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 0:00,31.4 ,31.2 ,30.7 ,31.2 ,30.1 ,30.5 ,29.8 ,30.4 ,28.6 ,1.4 ,1.5 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 1:00,31.4 ,31.2 ,30.7 ,31.2 ,30.1 ,30.5 ,29.8 ,30.4 ,28.6 ,1.4 ,1.5 ,21.1 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 2:00,31.4 ,31.2 ,30.7 ,31.2 ,30.1 ,30.5 ,29.8 ,30.4 ,28.6 ,1.4 ,1.5 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 3:00,31.4 ,31.2 ,30.6 ,31.2 ,30.1 ,30.5 ,29.8 ,30.4 ,28.6 ,1.5 ,1.4 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 4:00,31.4 ,31.2 ,30.6 ,31.2 ,30.0 ,30.5 ,29.8 ,30.4 ,28.6 ,1.4 ,1.5 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 5:00,31.4 ,31.2 ,30.6 ,31.2 ,30.1 ,30.5 ,29.8 ,30.4 ,28.6 ,1.4 ,1.4 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 6:00,31.4 ,31.2 ,30.7 ,31.2 ,30.0 ,30.5 ,29.8 ,30.4 ,28.6 ,1.5 ,1.5 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 7:00,31.4 ,31.1 ,30.6 ,31.2 ,30.0 ,30.5 ,29.8 ,30.4 ,28.6 ,1.4 ,1.5 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 8:00,31.4 ,31.2 ,30.6 ,31.2 ,30.0 ,30.5 ,29.8 ,30.4 ,28.6 ,1.4 ,1.5 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 9:00,31.4 ,31.1 ,30.6 ,31.2 ,30.0 ,30.5 ,29.8 ,30.4 ,28.6 ,1.4 ,1.5 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 10:00,31.4 ,31.1 ,30.6 ,31.2 ,30.1 ,30.5 ,29.8 ,30.4 ,28.6 ,1.4 ,1.4 ,21.2 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 11:00,31.4 ,31.1 ,30.6 ,31.2 ,30.0 ,30.5 ,29.8 ,30.4 ,28.6 ,1.4 ,1.4 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 12:00,31.4 ,31.1 ,30.6 ,31.2 ,30.0 ,30.5 ,29.8 ,30.4 ,28.6 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 13:00,31.4 ,31.2 ,30.6 ,31.2 ,30.0 ,30.5 ,29.8 ,30.4 ,28.6 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 14:00,31.4 ,31.2 ,30.6 ,31.2 ,30.0 ,30.4 ,29.8 ,30.4 ,28.6 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 15:00,31.4 ,31.2 ,30.6 ,31.1 ,30.0 ,30.4 ,29.8 ,30.4 ,28.6 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 16:00,31.4 ,31.2 ,30.6 ,31.2 ,30.0 ,30.5 ,29.8 ,30.4 ,28.6 ,1.4 ,1.5 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 17:00,31.4 ,31.1 ,30.6 ,31.2 ,30.0 ,30.4 ,29.8 ,30.4 ,28.6 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 18:00,31.4 ,31.1 ,30.6 ,31.2 ,30.0 ,30.4 ,29.8 ,30.3 ,28.6 ,1.4 ,1.5 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 19:00,31.4 ,31.2 ,30.6 ,31.2 ,30.0 ,30.4 ,29.8 ,30.4 ,28.6 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 20:00,31.4 ,31.1 ,30.6 ,31.1 ,30.0 ,30.5 ,29.8 ,30.3 ,28.6 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 21:00,31.4 ,31.1 ,30.6 ,31.1 ,30.0 ,30.4 ,29.8 ,30.3 ,28.6 ,1.4 ,1.5 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 22:00,31.4 ,31.1 ,30.6 ,31.2 ,30.0 ,30.4 ,29.8 ,30.4 ,28.6 ,1.4 ,1.5 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/10 23:00,31.4 ,31.1 ,30.6 ,31.1 ,30.0 ,30.4 ,29.8 ,30.3 ,28.6 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 0:00,31.4 ,31.1 ,30.6 ,31.2 ,30.0 ,30.4 ,29.8 ,30.4 ,28.6 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 1:00,31.4 ,31.1 ,30.6 ,31.1 ,30.0 ,30.4 ,29.8 ,30.3 ,28.6 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 2:00,31.4 ,31.1 ,30.6 ,31.1 ,30.0 ,30.4 ,29.8 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 3:00,31.4 ,31.1 ,30.6 ,31.1 ,30.0 ,30.4 ,29.8 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 4:00,31.4 ,31.1 ,30.6 ,31.1 ,30.0 ,30.4 ,29.8 ,30.3 ,28.5 ,1.4 ,1.4 ,21.4 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 5:00,31.4 ,31.1 ,30.6 ,31.1 ,30.0 ,30.4 ,29.8 ,30.3 ,28.6 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 6:00,31.4 ,31.1 ,30.6 ,31.1 ,30.0 ,30.4 ,29.8 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 7:00,31.4 ,31.1 ,30.6 ,31.1 ,30.0 ,30.5 ,29.8 ,30.3 ,28.5 ,1.4 ,1.5 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 8:00,31.4 ,31.1 ,30.6 ,31.1 ,30.0 ,30.4 ,29.8 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 9:00,31.3 ,31.1 ,30.6 ,31.1 ,30.0 ,30.6 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 10:00,31.3 ,31.1 ,30.6 ,31.1 ,30.0 ,30.4 ,29.8 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 11:00,31.4 ,31.1 ,30.6 ,31.1 ,30.0 ,30.4 ,29.8 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 12:00,31.3 ,31.1 ,30.6 ,31.1 ,30.0 ,30.4 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 13:00,31.3 ,31.1 ,30.6 ,31.1 ,30.0 ,30.4 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 14:00,31.3 ,31.1 ,30.6 ,31.1 ,30.0 ,30.4 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 15:00,31.3 ,31.1 ,30.6 ,31.1 ,30.0 ,30.4 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 16:00,31.3 ,31.1 ,30.6 ,31.1 ,30.0 ,30.4 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 17:00,31.3 ,31.1 ,30.6 ,31.1 ,30.0 ,30.4 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 18:00,31.3 ,31.1 ,30.6 ,31.1 ,30.0 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 19:00,31.3 ,31.1 ,30.6 ,31.1 ,29.9 ,30.4 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 20:00,31.3 ,31.1 ,30.6 ,31.1 ,29.9 ,30.4 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 21:00,31.3 ,31.1 ,30.6 ,31.1 ,30.0 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 22:00,31.3 ,31.1 ,30.6 ,31.1 ,30.0 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/11 23:00,31.3 ,31.1 ,30.6 ,31.1 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.5 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 0:00,31.3 ,31.1 ,30.6 ,31.1 ,30.0 ,30.4 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 1:00,31.3 ,31.1 ,30.5 ,31.1 ,30.0 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 2:00,31.3 ,31.1 ,30.5 ,31.1 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.2 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 3:00,31.3 ,31.1 ,30.5 ,31.1 ,29.9 ,30.4 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.2 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 4:00,31.3 ,31.1 ,30.5 ,31.1 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 5:00,31.3 ,31.0 ,30.5 ,31.1 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 6:00,31.3 ,31.1 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 7:00,31.3 ,31.1 ,30.5 ,31.1 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.5 ,1.5 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 8:00,31.3 ,31.1 ,30.5 ,31.1 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.5 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 9:00,31.3 ,31.0 ,30.5 ,31.1 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 10:00,31.3 ,31.1 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.5 ,21.2 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 11:00,31.3 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 12:00,31.3 ,31.1 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.5 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 13:00,31.3 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.5 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 14:00,31.3 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 15:00,31.3 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.5 ,1.5 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 16:00,31.3 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.5 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 17:00,31.3 ,31.1 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 18:00,31.3 ,31.1 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.5 ,1.5 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 19:00,31.3 ,31.1 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.2 ,28.5 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 20:00,31.3 ,31.1 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.2 ,28.5 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 21:00,31.3 ,31.1 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 22:00,31.3 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.5 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/12 23:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.5 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 0:00,31.3 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.3 ,28.5 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 1:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.2 ,28.5 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 2:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.2 ,28.5 ,1.4 ,1.4 ,21.3 ,21.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 3:00,31.3 ,31.0 ,30.5 ,31.0 ,29.9 ,30.6 ,29.7 ,30.2 ,28.5 ,1.4 ,1.4 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 4:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.2 ,28.5 ,1.4 ,1.4 ,21.2 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 5:00,31.3 ,31.2 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.2 ,28.5 ,1.4 ,1.5 ,21.1 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 6:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.2 ,28.4 ,1.4 ,1.4 ,21.1 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 7:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.2 ,28.5 ,1.4 ,1.5 ,21.1 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 8:00,31.3 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.6 ,30.2 ,28.5 ,1.4 ,1.5 ,21.1 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 9:00,31.3 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.7 ,30.2 ,28.5 ,1.4 ,1.4 ,21.1 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 10:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.6 ,30.2 ,28.5 ,1.4 ,1.5 ,21.1 ,21.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 11:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.6 ,30.2 ,28.5 ,1.4 ,1.4 ,21.1 ,21.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 12:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.6 ,30.2 ,28.5 ,1.4 ,1.4 ,21.1 ,21.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 13:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.6 ,30.2 ,28.4 ,1.4 ,1.4 ,21.1 ,21.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 14:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.6 ,30.2 ,28.4 ,1.4 ,1.4 ,21.1 ,21.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 15:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.6 ,30.2 ,28.4 ,1.4 ,1.4 ,21.0 ,21.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 16:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.6 ,30.2 ,28.4 ,1.4 ,1.4 ,21.0 ,21.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 17:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.6 ,30.2 ,28.4 ,1.4 ,1.4 ,21.0 ,21.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 18:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.6 ,30.2 ,28.4 ,1.4 ,1.4 ,21.0 ,21.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 19:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.6 ,30.2 ,28.4 ,1.4 ,1.4 ,21.0 ,21.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 20:00,31.2 ,31.0 ,30.5 ,30.9 ,29.9 ,30.3 ,29.6 ,30.1 ,28.4 ,1.4 ,1.4 ,21.0 ,21.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 21:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.2 ,29.6 ,30.1 ,28.4 ,1.4 ,1.4 ,21.0 ,20.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 22:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.2 ,29.6 ,30.1 ,28.4 ,1.4 ,1.4 ,21.0 ,20.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/13 23:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.6 ,30.1 ,28.4 ,1.4 ,1.4 ,21.0 ,20.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 0:00,31.2 ,31.0 ,30.5 ,31.0 ,29.9 ,30.3 ,29.6 ,30.1 ,28.4 ,1.4 ,1.4 ,21.0 ,20.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 1:00,31.2 ,30.9 ,30.5 ,31.0 ,29.8 ,30.2 ,29.6 ,30.1 ,28.4 ,1.4 ,1.4 ,20.9 ,20.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 2:00,31.2 ,30.9 ,30.4 ,31.0 ,29.9 ,30.2 ,29.6 ,30.1 ,28.4 ,1.4 ,1.4 ,20.9 ,20.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 3:00,31.2 ,30.9 ,30.4 ,30.9 ,29.8 ,30.2 ,29.6 ,30.1 ,28.4 ,1.4 ,1.4 ,20.9 ,20.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 4:00,31.2 ,30.9 ,30.4 ,31.0 ,29.8 ,30.2 ,29.6 ,30.1 ,28.4 ,1.4 ,1.4 ,20.9 ,20.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 5:00,31.2 ,30.9 ,30.4 ,30.9 ,30.0 ,30.2 ,29.6 ,30.1 ,28.4 ,1.4 ,1.4 ,20.8 ,20.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 6:00,31.2 ,30.9 ,30.4 ,31.0 ,29.8 ,30.2 ,29.6 ,30.1 ,28.4 ,1.4 ,1.4 ,20.8 ,20.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 7:00,31.2 ,30.9 ,30.4 ,31.0 ,29.8 ,30.2 ,29.6 ,30.1 ,28.4 ,1.4 ,1.4 ,20.8 ,20.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 8:00,31.2 ,30.9 ,30.4 ,30.9 ,29.8 ,30.2 ,29.6 ,30.1 ,28.4 ,1.4 ,1.4 ,20.8 ,20.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 9:00,31.2 ,31.0 ,30.4 ,30.9 ,29.8 ,30.2 ,29.6 ,30.1 ,28.3 ,1.4 ,1.4 ,20.8 ,20.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 10:00,31.2 ,30.9 ,30.5 ,30.9 ,29.8 ,30.2 ,29.6 ,30.1 ,28.3 ,1.4 ,1.5 ,20.8 ,20.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 11:00,31.1 ,30.9 ,30.4 ,30.9 ,29.8 ,30.2 ,29.6 ,30.1 ,28.3 ,1.4 ,1.5 ,20.8 ,20.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 12:00,31.1 ,30.9 ,30.4 ,30.9 ,29.8 ,30.2 ,29.6 ,30.1 ,28.3 ,1.4 ,1.4 ,20.7 ,20.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 13:00,31.1 ,30.9 ,30.4 ,30.9 ,29.8 ,30.2 ,29.6 ,30.1 ,28.3 ,1.4 ,1.4 ,20.8 ,20.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 14:00,31.1 ,30.9 ,30.4 ,30.9 ,29.8 ,30.2 ,29.5 ,30.1 ,28.3 ,1.4 ,1.5 ,20.7 ,20.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 15:00,31.1 ,30.9 ,30.4 ,30.9 ,29.8 ,30.2 ,29.5 ,30.1 ,28.3 ,1.4 ,1.4 ,20.7 ,20.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 16:00,31.1 ,30.9 ,30.4 ,30.9 ,29.8 ,30.2 ,29.5 ,30.1 ,28.3 ,1.4 ,1.4 ,20.7 ,20.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 17:00,31.1 ,30.9 ,30.4 ,30.9 ,29.7 ,30.2 ,29.5 ,30.1 ,28.3 ,1.4 ,1.5 ,20.7 ,20.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 18:00,31.1 ,30.9 ,30.4 ,30.9 ,29.7 ,30.1 ,29.5 ,30.1 ,28.3 ,1.4 ,1.4 ,20.6 ,20.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 19:00,31.1 ,30.9 ,30.4 ,30.9 ,29.7 ,30.2 ,29.5 ,30.1 ,28.3 ,1.4 ,1.5 ,20.6 ,20.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 20:00,31.1 ,30.9 ,30.4 ,30.9 ,29.7 ,30.2 ,29.5 ,30.1 ,28.3 ,1.4 ,1.5 ,20.6 ,20.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 21:00,31.1 ,30.9 ,30.4 ,30.9 ,29.7 ,30.2 ,29.5 ,30.1 ,28.3 ,1.4 ,1.5 ,20.6 ,20.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 22:00,31.1 ,30.8 ,30.3 ,30.9 ,29.7 ,30.2 ,29.5 ,30.1 ,28.3 ,1.4 ,1.5 ,20.6 ,20.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/14 23:00,31.1 ,30.8 ,30.3 ,30.9 ,29.7 ,30.1 ,29.5 ,30.1 ,28.3 ,1.4 ,1.4 ,20.6 ,20.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 0:00,31.1 ,30.8 ,30.4 ,30.9 ,29.7 ,30.1 ,29.5 ,30.1 ,28.3 ,1.4 ,1.4 ,20.6 ,20.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 1:00,31.1 ,30.8 ,30.4 ,30.9 ,29.7 ,30.1 ,29.5 ,30.0 ,28.3 ,1.4 ,1.4 ,20.6 ,20.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 2:00,31.1 ,30.8 ,30.3 ,30.9 ,29.7 ,30.1 ,29.5 ,30.0 ,28.3 ,1.4 ,1.4 ,20.5 ,20.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 3:00,31.1 ,30.8 ,30.3 ,30.9 ,29.7 ,30.1 ,29.5 ,30.1 ,28.3 ,1.4 ,1.5 ,20.5 ,20.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 4:00,31.1 ,30.8 ,30.3 ,30.9 ,29.7 ,30.1 ,29.5 ,30.0 ,28.3 ,1.4 ,1.4 ,20.5 ,20.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 5:00,31.1 ,30.8 ,30.3 ,30.9 ,29.7 ,30.2 ,29.5 ,30.0 ,28.3 ,1.5 ,1.5 ,20.5 ,20.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 6:00,31.1 ,30.8 ,30.3 ,30.9 ,29.7 ,30.2 ,29.4 ,30.0 ,28.3 ,1.4 ,1.5 ,20.5 ,20.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 7:00,31.1 ,30.8 ,30.3 ,30.9 ,29.7 ,30.1 ,29.4 ,30.0 ,28.3 ,1.4 ,1.5 ,20.5 ,20.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 8:00,31.1 ,30.8 ,30.3 ,30.9 ,29.7 ,30.2 ,29.5 ,30.0 ,28.3 ,1.4 ,1.5 ,20.5 ,20.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 9:00,31.1 ,30.8 ,30.3 ,30.9 ,29.7 ,30.1 ,29.4 ,30.0 ,28.2 ,1.5 ,1.5 ,20.5 ,20.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 10:00,31.1 ,30.8 ,30.3 ,30.9 ,29.7 ,30.1 ,29.4 ,30.0 ,28.3 ,1.4 ,1.4 ,20.4 ,20.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 11:00,31.1 ,30.8 ,30.3 ,30.9 ,29.7 ,30.1 ,29.4 ,30.0 ,28.3 ,1.4 ,1.4 ,20.4 ,20.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 12:00,31.1 ,30.8 ,30.3 ,30.8 ,29.7 ,30.1 ,29.4 ,30.0 ,28.2 ,1.4 ,1.5 ,20.4 ,20.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 13:00,31.1 ,30.8 ,30.3 ,30.8 ,29.7 ,30.1 ,29.5 ,30.0 ,28.2 ,1.4 ,1.4 ,20.4 ,20.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 14:00,31.0 ,30.8 ,30.3 ,30.8 ,29.7 ,30.1 ,29.5 ,30.0 ,28.2 ,1.4 ,1.5 ,20.4 ,20.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 15:00,31.1 ,30.8 ,30.3 ,30.8 ,29.7 ,30.1 ,29.4 ,30.0 ,28.2 ,1.4 ,1.4 ,20.4 ,20.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 16:00,31.0 ,30.8 ,30.3 ,30.8 ,29.7 ,30.1 ,29.4 ,30.0 ,28.2 ,1.4 ,1.4 ,20.4 ,20.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 17:00,31.0 ,30.8 ,30.3 ,30.8 ,29.7 ,30.1 ,29.4 ,30.0 ,28.2 ,1.4 ,1.4 ,20.4 ,20.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 18:00,31.1 ,30.8 ,30.3 ,30.8 ,29.7 ,30.1 ,29.4 ,30.0 ,28.2 ,1.4 ,1.4 ,20.4 ,20.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 19:00,31.0 ,30.8 ,30.3 ,30.8 ,29.7 ,30.1 ,29.4 ,30.0 ,28.2 ,1.4 ,1.5 ,20.3 ,20.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 20:00,31.0 ,30.8 ,30.3 ,30.8 ,29.7 ,30.1 ,29.4 ,30.0 ,28.2 ,1.4 ,1.4 ,20.3 ,20.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 21:00,31.0 ,30.7 ,30.3 ,30.8 ,29.7 ,30.1 ,29.4 ,30.0 ,28.2 ,1.4 ,1.5 ,20.3 ,20.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 22:00,31.0 ,30.8 ,30.3 ,30.8 ,29.7 ,30.1 ,29.4 ,30.0 ,28.2 ,1.4 ,1.4 ,20.3 ,20.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/15 23:00,31.0 ,30.7 ,30.3 ,30.8 ,29.7 ,30.0 ,29.4 ,29.9 ,28.2 ,1.4 ,1.5 ,20.3 ,20.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 0:00,31.0 ,30.7 ,30.3 ,30.8 ,29.7 ,30.1 ,29.4 ,30.0 ,28.2 ,1.4 ,1.5 ,20.3 ,20.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 1:00,31.0 ,30.8 ,30.3 ,30.8 ,29.7 ,30.0 ,29.4 ,30.0 ,28.2 ,1.4 ,1.4 ,20.3 ,20.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 2:00,31.0 ,30.7 ,30.3 ,30.8 ,29.7 ,30.1 ,29.4 ,30.0 ,28.2 ,1.4 ,1.4 ,20.3 ,20.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 3:00,31.0 ,30.7 ,30.2 ,30.8 ,29.7 ,30.0 ,29.4 ,30.0 ,28.2 ,1.4 ,1.4 ,20.2 ,20.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 4:00,31.0 ,30.7 ,30.2 ,30.8 ,29.7 ,30.0 ,29.4 ,30.0 ,28.2 ,1.4 ,1.4 ,20.2 ,20.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 5:00,31.0 ,30.7 ,30.3 ,30.8 ,29.6 ,30.0 ,29.4 ,29.9 ,28.2 ,1.4 ,1.4 ,20.2 ,20.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 6:00,31.0 ,30.7 ,30.2 ,30.8 ,29.6 ,30.0 ,29.4 ,29.9 ,28.2 ,1.4 ,1.4 ,20.1 ,20.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 7:00,31.0 ,30.7 ,30.2 ,30.8 ,29.7 ,30.0 ,29.4 ,29.9 ,28.2 ,1.4 ,1.5 ,20.1 ,20.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 8:00,31.0 ,30.7 ,30.2 ,30.7 ,29.6 ,30.0 ,29.4 ,29.9 ,28.1 ,1.4 ,1.4 ,20.1 ,20.1 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 9:00,31.0 ,30.7 ,30.2 ,30.8 ,29.6 ,30.0 ,29.4 ,29.9 ,28.2 ,1.4 ,1.5 ,20.1 ,20.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 10:00,31.0 ,30.7 ,30.2 ,30.8 ,29.6 ,30.0 ,29.4 ,29.9 ,28.1 ,1.4 ,1.4 ,20.1 ,20.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 11:00,31.0 ,30.7 ,30.2 ,30.8 ,29.6 ,30.0 ,29.3 ,29.9 ,28.1 ,1.4 ,1.4 ,20.1 ,20.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 12:00,31.0 ,30.7 ,30.2 ,30.8 ,29.6 ,30.0 ,29.3 ,29.9 ,28.2 ,1.4 ,1.4 ,20.0 ,20.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 13:00,31.0 ,30.7 ,30.2 ,30.8 ,29.6 ,30.0 ,29.3 ,29.9 ,28.1 ,1.4 ,1.4 ,20.0 ,20.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 14:00,31.0 ,30.7 ,30.2 ,30.8 ,29.6 ,30.0 ,29.3 ,29.9 ,28.1 ,1.4 ,1.4 ,20.0 ,20.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 15:00,31.0 ,30.7 ,30.2 ,30.7 ,29.6 ,30.0 ,29.3 ,29.9 ,28.1 ,1.4 ,1.4 ,20.0 ,20.0 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 16:00,31.0 ,30.7 ,30.2 ,30.8 ,29.6 ,30.0 ,29.3 ,29.9 ,28.1 ,1.4 ,1.4 ,20.0 ,19.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 17:00,31.0 ,30.7 ,30.2 ,30.7 ,29.6 ,30.0 ,29.3 ,29.9 ,28.1 ,1.4 ,1.4 ,20.0 ,19.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 18:00,30.9 ,30.7 ,30.2 ,30.7 ,29.6 ,30.0 ,29.3 ,29.9 ,28.1 ,1.4 ,1.4 ,19.9 ,19.9 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 19:00,30.9 ,30.7 ,30.2 ,30.7 ,29.6 ,30.0 ,29.3 ,29.9 ,28.1 ,1.4 ,1.4 ,19.9 ,19.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 20:00,30.9 ,30.7 ,30.2 ,30.7 ,29.6 ,30.0 ,29.3 ,29.8 ,28.1 ,1.4 ,1.4 ,19.9 ,19.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 21:00,30.9 ,30.7 ,30.2 ,30.7 ,29.6 ,30.0 ,29.3 ,29.8 ,28.1 ,1.4 ,1.4 ,19.9 ,19.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 22:00,30.9 ,30.7 ,30.2 ,30.7 ,29.6 ,30.0 ,29.3 ,29.8 ,28.1 ,1.4 ,1.4 ,19.8 ,19.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/16 23:00,30.9 ,30.6 ,30.1 ,30.7 ,29.5 ,29.9 ,29.2 ,29.9 ,28.0 ,1.4 ,1.4 ,19.8 ,19.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 0:00,30.9 ,30.6 ,30.2 ,30.7 ,29.5 ,29.9 ,29.2 ,29.8 ,28.0 ,1.4 ,1.4 ,19.8 ,19.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 1:00,30.9 ,30.6 ,30.1 ,30.7 ,29.5 ,29.9 ,29.3 ,29.8 ,28.0 ,1.4 ,1.4 ,19.8 ,19.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 2:00,30.9 ,30.6 ,30.1 ,30.7 ,29.5 ,29.9 ,29.2 ,29.8 ,28.0 ,1.4 ,1.4 ,19.8 ,19.8 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 3:00,30.9 ,30.6 ,30.1 ,30.7 ,29.5 ,29.9 ,29.3 ,29.8 ,28.0 ,1.4 ,1.4 ,19.8 ,19.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 4:00,30.9 ,30.6 ,30.2 ,30.7 ,29.5 ,29.9 ,29.2 ,29.8 ,28.0 ,1.4 ,1.4 ,19.8 ,19.7 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 5:00,30.9 ,30.6 ,30.1 ,30.7 ,29.5 ,29.9 ,29.2 ,29.8 ,28.0 ,1.4 ,1.4 ,19.7 ,19.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 6:00,30.9 ,30.6 ,30.1 ,30.7 ,29.5 ,29.9 ,29.2 ,29.8 ,28.0 ,1.4 ,1.4 ,19.7 ,19.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 7:00,30.9 ,30.6 ,30.1 ,30.7 ,29.5 ,29.9 ,29.2 ,29.8 ,28.0 ,1.4 ,1.4 ,19.7 ,19.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 8:00,30.9 ,30.6 ,30.1 ,30.7 ,29.4 ,29.9 ,29.2 ,29.8 ,28.0 ,1.4 ,1.4 ,19.7 ,19.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 9:00,30.8 ,30.6 ,30.1 ,30.7 ,29.4 ,29.9 ,29.2 ,29.8 ,28.0 ,1.4 ,1.4 ,19.6 ,19.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 10:00,30.9 ,30.6 ,30.1 ,30.6 ,29.4 ,29.8 ,29.2 ,29.8 ,28.0 ,1.4 ,1.4 ,19.6 ,19.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 11:00,30.9 ,30.6 ,30.1 ,30.7 ,29.4 ,29.9 ,29.2 ,29.8 ,28.0 ,1.4 ,1.4 ,19.6 ,19.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 12:00,30.8 ,30.6 ,30.1 ,30.6 ,29.4 ,29.8 ,29.2 ,29.8 ,28.0 ,1.4 ,1.4 ,19.7 ,19.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 13:00,30.9 ,30.6 ,30.1 ,30.6 ,29.4 ,29.8 ,29.1 ,29.7 ,27.9 ,1.4 ,1.4 ,19.7 ,19.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 14:00,30.8 ,30.5 ,30.1 ,30.6 ,29.4 ,29.8 ,29.1 ,29.8 ,27.9 ,1.4 ,1.4 ,19.7 ,19.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 15:00,30.8 ,30.5 ,30.1 ,30.6 ,29.4 ,29.8 ,29.1 ,29.8 ,28.0 ,1.4 ,1.4 ,19.6 ,19.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 16:00,30.8 ,30.6 ,30.1 ,30.6 ,29.4 ,29.8 ,29.1 ,29.8 ,28.0 ,1.4 ,1.4 ,19.6 ,19.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 17:00,30.8 ,30.5 ,30.1 ,30.6 ,29.4 ,29.8 ,29.1 ,29.7 ,27.9 ,1.4 ,1.4 ,19.6 ,19.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 18:00,30.8 ,30.5 ,30.1 ,30.6 ,29.4 ,29.8 ,29.1 ,29.7 ,27.9 ,1.4 ,1.4 ,19.6 ,19.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 19:00,30.8 ,30.5 ,30.1 ,30.6 ,29.4 ,29.8 ,29.1 ,29.7 ,27.9 ,1.4 ,1.4 ,19.6 ,19.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 20:00,30.8 ,30.6 ,30.1 ,30.6 ,29.4 ,29.8 ,29.1 ,29.7 ,27.9 ,1.4 ,1.4 ,19.6 ,19.6 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 21:00,30.8 ,30.5 ,30.0 ,30.6 ,29.4 ,29.8 ,29.1 ,29.7 ,27.9 ,1.4 ,1.5 ,19.6 ,19.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 22:00,30.8 ,30.5 ,30.0 ,30.6 ,29.4 ,29.8 ,29.1 ,29.7 ,27.9 ,1.4 ,1.4 ,19.6 ,19.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/17 23:00,30.8 ,30.6 ,30.0 ,30.6 ,29.4 ,29.8 ,29.1 ,29.7 ,27.9 ,1.4 ,1.4 ,19.5 ,19.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/18 0:00,30.8 ,30.5 ,30.0 ,30.6 ,29.3 ,29.8 ,29.1 ,29.7 ,27.9 ,1.4 ,1.4 ,19.5 ,19.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/18 1:00,30.8 ,30.5 ,30.0 ,30.6 ,29.3 ,29.8 ,29.1 ,29.7 ,27.9 ,1.4 ,1.4 ,19.5 ,19.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/18 2:00,30.8 ,30.5 ,30.0 ,30.6 ,29.3 ,29.8 ,29.1 ,29.7 ,27.9 ,1.4 ,1.5 ,19.5 ,19.5 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/18 3:00,30.8 ,30.5 ,30.0 ,30.6 ,29.3 ,29.8 ,29.1 ,29.7 ,27.9 ,1.4 ,1.4 ,19.5 ,19.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/18 4:00,30.8 ,30.5 ,30.0 ,30.6 ,29.3 ,29.8 ,29.1 ,29.7 ,27.9 ,1.4 ,1.5 ,19.5 ,19.4 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/18 5:00,30.8 ,30.6 ,30.0 ,30.6 ,29.3 ,29.8 ,29.1 ,29.7 ,27.9 ,1.4 ,1.4 ,19.4 ,19.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/18 6:00,30.8 ,30.5 ,30.0 ,30.5 ,29.3 ,29.8 ,29.1 ,29.7 ,27.9 ,1.4 ,1.4 ,19.4 ,19.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/18 7:00,30.7 ,30.5 ,30.0 ,30.5 ,29.3 ,29.8 ,29.1 ,29.7 ,27.9 ,1.4 ,1.5 ,19.3 ,19.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/18 8:00,30.7 ,30.5 ,30.0 ,30.5 ,29.3 ,29.8 ,29.1 ,29.7 ,27.9 ,1.4 ,1.4 ,19.3 ,19.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/18 9:00,30.7 ,30.5 ,30.0 ,30.5 ,29.3 ,29.8 ,29.0 ,29.7 ,27.8 ,1.4 ,1.4 ,19.3 ,19.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/18 10:00,30.7 ,30.5 ,30.0 ,30.5 ,29.3 ,29.7 ,29.0 ,29.6 ,27.8 ,1.4 ,1.4 ,19.3 ,19.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/18 11:00,30.7 ,30.5 ,30.0 ,30.5 ,29.3 ,29.7 ,29.0 ,29.6 ,27.8 ,1.4 ,1.5 ,19.3 ,19.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/18 12:00,30.7 ,30.5 ,30.0 ,30.5 ,29.3 ,29.7 ,29.0 ,29.7 ,27.8 ,1.4 ,1.4 ,19.3 ,19.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/18 13:00,30.7 ,30.4 ,29.9 ,30.5 ,29.3 ,29.7 ,29.0 ,29.6 ,27.8 ,1.4 ,1.5 ,19.3 ,19.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/18 14:00,30.7 ,30.4 ,29.9 ,30.5 ,29.3 ,29.7 ,29.0 ,29.6 ,27.8 ,1.4 ,1.5 ,19.3 ,19.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/18 15:00,30.7 ,30.4 ,29.9 ,30.5 ,29.3 ,29.7 ,29.0 ,29.6 ,27.8 ,1.4 ,1.5 ,19.3 ,19.2 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/18 16:00,30.7 ,30.4 ,29.9 ,30.5 ,29.3 ,29.7 ,29.0 ,29.6 ,27.8 ,1.4 ,1.5 ,19.3 ,19.3 ,ND,2.5E-01,ND,2.5E-01,""
2017/10/18 17:00,30.7 ,30.4 ,30.0 ,30.5 ,29.2 ,29.7 ,29.0 ,29.6 ,27.8 ,1.4 ,1.5 ,19.3 ,19.3 ,ND,2.5E-01,ND,2.5E-01,""
